ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 00:00,2,0.000,ALERT,213.29,299.67,59.975,1494043203,"201051344000645","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,694772.6,694772.6,4457,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043205,1943342.00
05/06/2017 00:00,2,0.000,ALERT,212.16,297.57,59.975,1494043203,"274151322000085","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,914745.8,914745.8,4434,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043207,1943343.00
05/06/2017 00:00,2,0.000,ALERT,213.29,299.07,59.981,1494043203,"201051344000633","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,681035.5,681035.5,4486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043209,1943344.00
05/06/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1494043203,"201051344000469","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,684042.8,684042.8,4471,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043211,1943345.00
05/06/2017 00:00,2,0.000,ALERT,213.06,299.37,59.970,1494043203,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,677761.8,677761.8,4479,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043213,1943346.00
05/06/2017 00:00,2,0.000,ALERT,211.93,297.26,59.981,1494043203,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,948504.0,948504.0,4443,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043214,1943347.00
05/06/2017 00:00,2,0.000,ALERT,213.51,299.97,59.986,1494043203,"201051344000585","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,689008.4,689008.4,4481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043216,1943348.00
05/06/2017 00:00,2,0.000,ALERT,213.29,299.97,59.991,1494043203,"201051344001230","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,682276.9,682276.9,4475,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043218,1943349.00
05/06/2017 00:00,2,0.000,ALERT,213.96,300.57,59.996,1494043203,"201051344000582","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,672127.0,672127.0,4473,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043220,1943350.00
05/06/2017 00:00,2,0.000,ALERT,212.83,299.67,59.986,1494043203,"201051344000955","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,690695.5,690695.5,4483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043222,1943351.00
05/06/2017 00:00,2,0.000,ALERT,212.16,297.26,59.991,1494043203,"274151322000094","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,775434.4,775434.4,4585,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043223,1943352.00
05/06/2017 00:00,2,0.000,ALERT,212.61,299.97,59.996,1494043203,"201051344000579","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,701712.3,701712.3,4469,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043225,1943353.00
05/06/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1494043203,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,684571.5,684571.5,4481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043227,1943354.00
05/06/2017 00:00,2,0.000,ALERT,213.51,299.67,60.002,1494043203,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,687370.6,687370.6,4474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043229,1943355.00
05/06/2017 00:00,2,0.000,ALERT,213.51,299.07,60.039,1494043203,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,642803.1,642803.1,4502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043230,1943356.00
05/06/2017 00:00,2,0.000,ALERT,211.93,297.87,59.996,1494043203,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,938928.4,938928.4,4445,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043233,1943357.00
05/06/2017 00:00,2,0.000,ALERT,212.61,298.17,60.002,1494043203,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4442,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043234,1943358.00
05/06/2017 00:00,2,0.000,ALERT,212.61,299.97,60.007,1494043203,"201051344000868","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,682571.9,682571.9,4474,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043236,1943359.00
05/06/2017 00:00,2,0.000,ALERT,212.16,298.77,60.007,1494043203,"274151322000095","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,991264.8,991264.8,4441,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043238,1943360.00
05/06/2017 00:00,2,0.000,ALERT,212.61,299.37,60.023,1494043203,"201051344000988","219011344069620",0.00,5.00,0,294.26,300.87,0.0,0.0,0.000,617672.5,617672.5,4494,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043240,1943361.00
05/06/2017 00:00,2,0.000,ALERT,213.06,298.77,59.970,1494043203,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,686672.2,686672.2,4484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043242,1943362.00
05/06/2017 00:00,2,0.000,ALERT,212.38,299.37,60.023,1494043203,"201051344000458","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,694754.6,694754.6,4460,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043243,1943363.00
05/06/2017 00:00,2,0.000,ALERT,213.06,299.37,60.012,1494043203,"201051344000853","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,695288.2,695288.2,4462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043245,1943364.00
05/06/2017 00:00,2,0.000,ALERT,213.74,299.67,60.002,1494043203,"201051344000685","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,687516.8,687516.8,4482,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043247,1943365.00
05/06/2017 00:00,2,0.000,ALERT,213.51,299.07,60.034,1494043203,"201051344000917","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,684195.4,684195.4,4472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043249,1943366.00
05/06/2017 00:00,2,0.000,ALERT,213.74,299.97,60.007,1494043203,"201051344001145","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,692077.4,692077.4,4462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043251,1943367.00
05/06/2017 00:00,2,0.000,ALERT,213.51,298.77,60.007,1494043203,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,680507.2,680507.2,4482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043252,1943368.00
05/06/2017 00:00,2,0.000,ALERT,211.70,297.57,59.975,1494043203,"274151322000088","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,899970.8,899970.8,4448,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043254,1943369.00
05/06/2017 00:00,2,0.000,ALERT,212.83,296.96,60.023,1494043203,"274151322000068","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,775778.6,775778.6,4604,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043256,1943370.00
05/06/2017 00:00,2,0.000,ALERT,213.06,299.37,59.996,1494043203,"201051344001135","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,676150.5,676150.5,4475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043258,1943371.00
05/06/2017 00:00,2,0.000,ALERT,212.16,299.97,60.002,1494043203,"201051344000594","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,696814.4,696814.4,4473,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043260,1943372.00
05/06/2017 00:00,2,0.000,ALERT,213.51,299.37,60.012,1494043203,"201051344001203","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,685101.8,685101.8,4485,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043261,1943373.00
05/06/2017 00:00,2,0.000,ALERT,211.93,297.57,59.996,1494043203,"274151322000054","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,917910.6,917910.6,4439,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043263,1943374.00
05/06/2017 00:00,2,0.000,ALERT,212.83,299.07,60.007,1494043203,"201051344000867","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,681492.0,681492.0,4488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043265,1943375.00
05/06/2017 00:00,2,0.000,ALERT,213.51,299.67,60.007,1494043203,"201051344001093","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,683925.0,683925.0,4477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043267,1943376.00
05/06/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1494043203,"201051344000900","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,702921.9,702921.9,4463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043268,1943377.00
05/06/2017 00:00,2,0.000,ALERT,212.83,298.77,60.002,1494043203,"201051344000648","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,692161.7,692161.7,4464,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043270,1943378.00
05/06/2017 00:00,2,0.000,ALERT,212.83,299.67,60.007,1494043203,"201051344000569","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,705259.5,705259.5,4454,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494043272,1943379.00
05/06/2017 00:00,2,0.000,ALERT,212.61,299.67,60.002,1494043203,"201051344000983","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,695712.1,695712.1,4463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043274,1943380.00
05/06/2017 00:00,2,0.000,ALERT,212.83,299.07,60.002,1494043203,"201051344001158","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,681232.9,681232.9,4474,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043276,1943381.00
05/06/2017 00:00,2,0.000,ALERT,213.29,299.97,60.034,1494043203,"201051344000576","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,695903.7,695903.7,4460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043277,1943382.00
05/06/2017 00:00,2,0.000,ALERT,212.16,296.96,60.007,1494043203,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,890245.0,890245.0,4523,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494043279,1943383.00
05/06/2017 00:15,2,0.000,ALERT,212.83,298.47,59.996,1494044103,"201051344000645","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,694772.6,694772.6,4459,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044105,1943384.00
05/06/2017 00:15,2,0.000,ALERT,212.38,297.26,59.954,1494044103,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,914745.8,914745.8,4436,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044107,1943385.00
05/06/2017 00:15,2,0.000,ALERT,213.06,298.47,59.912,1494044103,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,681035.5,681035.5,4488,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044109,1943386.00
05/06/2017 00:15,2,0.000,ALERT,212.61,298.47,59.949,1494044103,"201051344000469","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,684042.8,684042.8,4473,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044110,1943387.00
05/06/2017 00:15,2,0.000,ALERT,213.29,299.37,59.949,1494044103,"201051344000646","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,677761.8,677761.8,4481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044112,1943388.00
05/06/2017 00:15,2,0.000,ALERT,211.93,298.47,59.933,1494044103,"274151322000052","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,948504.0,948504.0,4445,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044114,1943389.00
05/06/2017 00:15,2,0.000,ALERT,213.74,299.37,59.938,1494044103,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,689008.4,689008.4,4483,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044116,1943390.00
05/06/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1494044103,"201051344001230","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,682276.9,682276.9,4477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044118,1943391.00
05/06/2017 00:15,2,0.000,ALERT,213.74,299.97,59.959,1494044103,"201051344000582","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,672127.0,672127.0,4475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044120,1943392.00
05/06/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1494044103,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,690695.5,690695.5,4485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044121,1943393.00
05/06/2017 00:15,2,0.000,ALERT,212.16,296.96,59.965,1494044103,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,775434.4,775434.4,4587,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044123,1943394.00
05/06/2017 00:15,2,0.000,ALERT,212.38,299.37,59.959,1494044103,"201051344000579","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,701712.3,701712.3,4471,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044125,1943395.00
05/06/2017 00:15,2,0.000,ALERT,213.29,299.67,59.912,1494044103,"201051344000890","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,684571.5,684571.5,4483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044127,1943396.00
05/06/2017 00:15,2,0.000,ALERT,213.51,299.07,59.949,1494044103,"201051344000438","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,687370.6,687370.6,4476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044128,1943397.00
05/06/2017 00:15,2,0.000,ALERT,213.51,298.77,59.959,1494044103,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,642803.1,642803.1,4504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044130,1943398.00
05/06/2017 00:15,2,0.000,ALERT,212.38,298.47,59.959,1494044103,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,938928.4,938928.4,4447,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044132,1943399.00
05/06/2017 00:15,2,0.000,ALERT,213.06,298.17,59.954,1494044103,"274151322000076","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,1000928.5,1000928.5,4444,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044134,1943400.00
05/06/2017 00:15,2,0.000,ALERT,212.38,299.37,59.954,1494044103,"201051344000868","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,682571.9,682571.9,4476,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044136,1943401.00
05/06/2017 00:15,2,0.000,ALERT,212.16,299.37,59.959,1494044103,"274151322000095","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,991264.8,991264.8,4443,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044138,1943402.00
05/06/2017 00:15,2,0.000,ALERT,212.16,298.77,59.965,1494044103,"201051344000988","219011344069620",0.00,4.50,0,294.56,300.87,0.0,0.0,0.000,617672.5,617672.5,4496,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044139,1943403.00
05/06/2017 00:15,2,0.000,ALERT,213.29,298.47,59.954,1494044103,"201051344001025","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,686672.2,686672.2,4486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044141,1943404.00
05/06/2017 00:15,2,0.000,ALERT,212.38,299.07,59.986,1494044103,"201051344000458","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,694754.6,694754.6,4462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044143,1943405.00
05/06/2017 00:15,2,0.000,ALERT,213.06,299.07,59.954,1494044103,"201051344000853","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,695288.2,695288.2,4464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044145,1943406.00
05/06/2017 00:15,2,0.000,ALERT,213.74,299.07,59.965,1494044103,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,687516.8,687516.8,4484,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044146,1943407.00
05/06/2017 00:15,2,0.000,ALERT,213.51,298.77,59.965,1494044103,"201051344000917","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,684195.4,684195.4,4474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044148,1943408.00
05/06/2017 00:15,2,0.000,ALERT,213.74,299.67,59.954,1494044103,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,692077.4,692077.4,4464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044150,1943409.00
05/06/2017 00:15,2,0.000,ALERT,213.29,298.47,59.959,1494044103,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,680507.2,680507.2,4484,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044152,1943410.00
05/06/2017 00:15,2,0.000,ALERT,211.93,297.57,59.959,1494044103,"274151322000088","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,899970.8,899970.8,4450,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044154,1943411.00
05/06/2017 00:15,2,0.000,ALERT,212.83,296.66,59.965,1494044103,"274151322000068","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,775778.6,775778.6,4606,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044156,1943412.00
05/06/2017 00:15,2,0.000,ALERT,213.06,299.07,59.965,1494044103,"201051344001135","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,676150.5,676150.5,4477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044157,1943413.00
05/06/2017 00:15,2,0.000,ALERT,212.38,299.67,59.959,1494044103,"201051344000594","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,696814.4,696814.4,4475,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044159,1943414.00
05/06/2017 00:15,2,0.000,ALERT,213.51,299.07,59.917,1494044103,"201051344001203","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,685101.8,685101.8,4487,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044161,1943415.00
05/06/2017 00:15,2,0.000,ALERT,212.16,297.57,59.965,1494044103,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,917910.6,917910.6,4441,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044163,1943416.00
05/06/2017 00:15,2,0.000,ALERT,212.83,298.47,59.959,1494044103,"201051344000867","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,681492.0,681492.0,4490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044165,1943417.00
05/06/2017 00:15,2,0.000,ALERT,213.29,299.07,59.954,1494044103,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,683925.0,683925.0,4479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044166,1943418.00
05/06/2017 00:15,2,0.000,ALERT,212.16,298.77,59.959,1494044103,"201051344000900","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,702921.9,702921.9,4465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494044168,1943419.00
05/06/2017 00:15,2,0.000,ALERT,212.61,298.17,59.959,1494044103,"201051344000648","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,692161.7,692161.7,4466,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044170,1943420.00
05/06/2017 00:15,2,0.000,ALERT,212.61,299.37,59.959,1494044103,"201051344000569","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,705259.5,705259.5,4456,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044172,1943421.00
05/06/2017 00:15,2,0.000,ALERT,212.38,299.07,59.965,1494044103,"201051344000983","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,695712.1,695712.1,4465,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044173,1943422.00
05/06/2017 00:15,2,0.000,ALERT,212.61,298.77,59.965,1494044103,"201051344001158","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,681232.9,681232.9,4476,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044175,1943423.00
05/06/2017 00:15,2,0.000,ALERT,213.06,299.37,59.954,1494044103,"201051344000576","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,695903.7,695903.7,4462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044177,1943424.00
05/06/2017 00:15,2,0.000,ALERT,212.16,297.26,59.959,1494044103,"274151322000087","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,890245.0,890245.0,4525,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494044179,1943425.00
05/06/2017 00:30,2,0.000,ALERT,212.83,299.37,60.039,1494045003,"201051344000645","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,694772.6,694772.6,4461,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045005,1943426.00
05/06/2017 00:30,2,0.000,ALERT,211.93,297.57,59.991,1494045003,"274151322000085","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,914745.8,914745.8,4438,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045007,1943427.00
05/06/2017 00:30,2,0.000,ALERT,213.29,299.37,59.959,1494045003,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,681035.5,681035.5,4490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045009,1943428.00
05/06/2017 00:30,2,0.000,ALERT,212.61,299.67,59.996,1494045003,"201051344000469","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,684042.8,684042.8,4475,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045011,1943429.00
05/06/2017 00:30,2,0.000,ALERT,213.06,299.37,60.007,1494045003,"201051344000646","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,677761.8,677761.8,4483,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045012,1943430.00
05/06/2017 00:30,2,0.000,ALERT,211.70,298.47,59.991,1494045003,"274151322000052","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,948504.0,948504.0,4447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045014,1943431.00
05/06/2017 00:30,2,0.000,ALERT,213.29,299.67,59.996,1494045003,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,689008.4,689008.4,4485,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045016,1943432.00
05/06/2017 00:30,2,0.000,ALERT,213.29,299.97,60.002,1494045003,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,682276.9,682276.9,4479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045018,1943433.00
05/06/2017 00:30,2,0.000,ALERT,213.74,300.57,60.002,1494045003,"201051344000582","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,672127.0,672127.0,4477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045020,1943434.00
05/06/2017 00:30,2,0.000,ALERT,212.83,299.67,60.012,1494045003,"201051344000955","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,690695.5,690695.5,4487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045022,1943435.00
05/06/2017 00:30,2,0.000,ALERT,211.93,297.57,60.023,1494045003,"274151322000094","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,775434.4,775434.4,4589,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045023,1943436.00
05/06/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1494045003,"201051344000579","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,701712.3,701712.3,4473,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045025,1943437.00
05/06/2017 00:30,2,0.000,ALERT,213.06,299.97,60.007,1494045003,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,684571.5,684571.5,4485,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045027,1943438.00
05/06/2017 00:30,2,0.000,ALERT,213.51,299.67,60.007,1494045003,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,687370.6,687370.6,4478,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045029,1943439.00
05/06/2017 00:30,2,0.000,ALERT,213.51,299.37,59.996,1494045003,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,642803.1,642803.1,4506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045031,1943440.00
05/06/2017 00:30,2,0.000,ALERT,212.16,298.17,60.002,1494045003,"274151322000083","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,938928.4,938928.4,4449,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045032,1943441.00
05/06/2017 00:30,2,0.000,ALERT,212.61,297.57,59.991,1494045003,"274151322000076","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1000928.5,1000928.5,4446,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045034,1943442.00
05/06/2017 00:30,2,0.000,ALERT,212.38,300.27,60.023,1494045003,"201051344000868","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,682571.9,682571.9,4478,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045036,1943443.00
05/06/2017 00:30,2,0.000,ALERT,211.93,298.47,59.959,1494045003,"274151322000095","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,991264.8,991264.8,4445,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045038,1943444.00
05/06/2017 00:30,2,0.000,ALERT,212.38,299.67,60.023,1494045003,"201051344000988","219011344069620",0.00,4.50,0,294.56,300.87,0.0,0.0,0.000,617672.5,617672.5,4498,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045040,1943445.00
05/06/2017 00:30,2,0.000,ALERT,213.06,298.77,60.023,1494045003,"201051344001025","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,686672.2,686672.2,4488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045042,1943446.00
05/06/2017 00:30,2,0.000,ALERT,212.38,299.67,60.007,1494045003,"201051344000458","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,694754.6,694754.6,4464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045043,1943447.00
05/06/2017 00:30,2,0.000,ALERT,213.06,299.37,60.002,1494045003,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,695288.2,695288.2,4466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045045,1943448.00
05/06/2017 00:30,2,0.000,ALERT,213.51,299.67,60.007,1494045003,"201051344000685","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,687516.8,687516.8,4486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045047,1943449.00
05/06/2017 00:30,2,0.000,ALERT,213.51,299.37,60.023,1494045003,"201051344000917","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,684195.4,684195.4,4476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045049,1943450.00
05/06/2017 00:30,2,0.000,ALERT,213.29,299.97,60.012,1494045003,"201051344001145","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,692077.4,692077.4,4466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045051,1943451.00
05/06/2017 00:30,2,0.000,ALERT,213.29,299.07,60.012,1494045003,"201051344000651","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,680507.2,680507.2,4486,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045053,1943452.00
05/06/2017 00:30,2,0.000,ALERT,211.48,297.26,60.012,1494045003,"274151322000088","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,899970.8,899970.8,4452,0,0,0,L,1151911521,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045054,1943453.00
05/06/2017 00:30,2,0.000,ALERT,212.61,296.96,60.012,1494045003,"274151322000068","219011344069620",0.00,6.00,0,295.16,298.47,0.0,0.0,0.000,775778.6,775778.6,4608,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045056,1943454.00
05/06/2017 00:30,2,0.000,ALERT,212.83,299.67,60.018,1494045003,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,676150.5,676150.5,4479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045058,1943455.00
05/06/2017 00:30,2,0.000,ALERT,212.16,300.27,60.012,1494045003,"201051344000594","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,696814.4,696814.4,4477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045060,1943456.00
05/06/2017 00:30,2,0.000,ALERT,213.29,299.37,60.012,1494045003,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,685101.8,685101.8,4489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045061,1943457.00
05/06/2017 00:30,2,0.000,ALERT,211.70,297.57,60.007,1494045003,"274151322000054","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,917910.6,917910.6,4443,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045063,1943458.00
05/06/2017 00:30,2,0.000,ALERT,212.61,299.07,60.007,1494045003,"201051344000867","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,681492.0,681492.0,4492,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045065,1943459.00
05/06/2017 00:30,2,0.000,ALERT,213.06,299.67,60.012,1494045003,"201051344001093","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,683925.0,683925.0,4481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045067,1943460.00
05/06/2017 00:30,2,0.000,ALERT,212.38,299.67,60.018,1494045003,"201051344000900","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,702921.9,702921.9,4467,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045069,1943461.00
05/06/2017 00:30,2,0.000,ALERT,212.61,298.77,60.012,1494045003,"201051344000648","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,692161.7,692161.7,4468,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045070,1943462.00
05/06/2017 00:30,2,0.000,ALERT,212.38,299.97,59.996,1494045003,"201051344000569","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,705259.5,705259.5,4458,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045072,1943463.00
05/06/2017 00:30,2,0.000,ALERT,212.38,299.67,60.007,1494045003,"201051344000983","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,695712.1,695712.1,4467,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045074,1943464.00
05/06/2017 00:30,2,0.000,ALERT,212.38,299.07,59.996,1494045003,"201051344001158","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,681232.9,681232.9,4478,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045076,1943465.00
05/06/2017 00:30,2,0.000,ALERT,212.83,299.97,60.007,1494045003,"201051344000576","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,695903.7,695903.7,4464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045078,1943466.00
05/06/2017 00:30,2,0.000,ALERT,211.93,296.96,59.996,1494045003,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,890245.0,890245.0,4527,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045080,1943467.00
05/06/2017 00:45,2,0.000,ALERT,213.06,299.07,60.007,1494045903,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,694772.6,694772.6,4463,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045905,1943468.00
05/06/2017 00:45,2,0.000,ALERT,212.16,298.17,59.991,1494045903,"274151322000085","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,914745.8,914745.8,4440,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045907,1943469.00
05/06/2017 00:45,2,0.000,ALERT,213.29,299.07,60.007,1494045903,"201051344000633","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,681035.5,681035.5,4492,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045909,1943470.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.37,60.002,1494045903,"201051344000469","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,684042.8,684042.8,4477,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045910,1943471.00
05/06/2017 00:45,2,0.000,ALERT,213.29,299.97,60.002,1494045903,"201051344000646","219011344069620",0.00,3.70,0,296.96,305.08,0.0,0.0,0.000,677761.8,677761.8,4485,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045912,1943472.00
05/06/2017 00:45,2,0.000,ALERT,212.16,298.17,60.002,1494045903,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,948504.0,948504.0,4449,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045914,1943473.00
05/06/2017 00:45,2,0.000,ALERT,213.74,300.27,60.039,1494045903,"201051344000585","219011344069620",0.00,4.00,0,297.26,305.08,0.0,0.0,0.000,689008.4,689008.4,4487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045916,1943474.00
05/06/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1494045903,"201051344001230","219011344069620",0.00,3.70,0,297.87,305.98,0.0,0.0,0.000,682276.9,682276.9,4481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045918,1943475.00
05/06/2017 00:45,2,0.000,ALERT,214.19,300.87,59.970,1494045903,"201051344000582","219011344069620",0.00,3.70,0,298.17,305.98,0.0,0.0,0.000,672127.0,672127.0,4479,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045919,1943476.00
05/06/2017 00:45,2,0.000,ALERT,213.06,299.97,60.002,1494045903,"201051344000955","219011344069620",0.00,4.00,0,297.57,305.38,0.0,0.0,0.000,690695.5,690695.5,4489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045921,1943477.00
05/06/2017 00:45,2,0.000,ALERT,212.16,297.57,59.991,1494045903,"274151322000094","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,775434.4,775434.4,4591,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045923,1943478.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.97,59.996,1494045903,"201051344000579","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,701712.3,701712.3,4475,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045925,1943479.00
05/06/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1494045903,"201051344000890","219011344069620",0.00,4.50,0,297.87,306.88,0.0,0.0,0.000,684571.5,684571.5,4487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045927,1943480.00
05/06/2017 00:45,2,0.000,ALERT,213.74,299.97,59.996,1494045903,"201051344000438","219011344069620",0.00,3.70,0,297.87,305.98,0.0,0.0,0.000,687370.6,687370.6,4480,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045928,1943481.00
05/06/2017 00:45,2,0.000,ALERT,213.96,299.37,59.981,1494045903,"201051344000417","219011344069620",0.00,4.00,0,296.96,305.08,0.0,0.0,0.000,642803.1,642803.1,4508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045930,1943482.00
05/06/2017 00:45,2,0.000,ALERT,212.38,298.17,59.986,1494045903,"274151322000083","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,938928.4,938928.4,4451,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045932,1943483.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1494045903,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4448,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045934,1943484.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.97,59.991,1494045903,"201051344000868","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,682571.9,682571.9,4480,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045936,1943485.00
05/06/2017 00:45,2,0.000,ALERT,212.16,299.07,59.981,1494045903,"274151322000095","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,991264.8,991264.8,4447,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045937,1943486.00
