ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 00:45,2,0.000,ALERT,212.83,299.37,59.949,1494045903,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,617672.5,617672.5,4500,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045939,1943487.00
05/06/2017 00:45,2,0.000,ALERT,213.51,299.37,59.981,1494045903,"201051344001025","219011344069620",0.00,3.70,0,297.26,305.98,0.0,0.0,0.000,686672.2,686672.2,4490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045941,1943488.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1494045903,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,694754.6,694754.6,4466,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045943,1943489.00
05/06/2017 00:45,2,0.000,ALERT,213.29,299.37,60.007,1494045903,"201051344000853","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,695288.2,695288.2,4468,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045945,1943490.00
05/06/2017 00:45,2,0.000,ALERT,213.96,299.97,59.986,1494045903,"201051344000685","219011344069620",0.00,4.00,0,297.57,305.98,0.0,0.0,0.000,687516.8,687516.8,4488,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045946,1943491.00
05/06/2017 00:45,2,0.000,ALERT,213.96,299.67,59.986,1494045903,"201051344000917","219011344069620",0.00,5.50,0,296.66,304.48,0.0,0.0,0.000,684195.4,684195.4,4478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045948,1943492.00
05/06/2017 00:45,2,0.000,ALERT,213.96,300.57,59.981,1494045903,"201051344001145","219011344069620",0.00,4.00,0,298.17,306.58,0.0,0.0,0.000,692077.4,692077.4,4468,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045950,1943493.00
05/06/2017 00:45,2,0.000,ALERT,213.74,299.37,60.018,1494045903,"201051344000651","219011344069620",0.00,3.00,0,297.26,305.08,0.0,0.0,0.000,680507.2,680507.2,4488,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045952,1943494.00
05/06/2017 00:45,2,0.000,ALERT,211.70,297.87,59.959,1494045903,"274151322000088","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,899970.8,899970.8,4454,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045954,1943495.00
05/06/2017 00:45,2,0.000,ALERT,212.83,297.57,59.965,1494045903,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,775778.6,775778.6,4610,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045955,1943496.00
05/06/2017 00:45,2,0.000,ALERT,213.29,299.97,59.996,1494045903,"201051344001135","219011344069620",0.00,4.00,0,297.87,305.98,0.0,0.0,0.000,676150.5,676150.5,4481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045957,1943497.00
05/06/2017 00:45,2,0.000,ALERT,212.38,299.97,59.986,1494045903,"201051344000594","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,696814.4,696814.4,4479,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045959,1943498.00
05/06/2017 00:45,2,0.000,ALERT,213.74,299.67,59.991,1494045903,"201051344001203","219011344069620",0.00,3.70,0,297.87,307.18,0.0,0.0,0.000,685101.8,685101.8,4491,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045961,1943499.00
05/06/2017 00:45,2,0.000,ALERT,212.16,298.47,59.981,1494045903,"274151322000054","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,917910.6,917910.6,4445,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045962,1943500.00
05/06/2017 00:45,2,0.000,ALERT,213.06,299.07,59.970,1494045903,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,681492.0,681492.0,4494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045964,1943501.00
05/06/2017 00:45,2,0.000,ALERT,213.74,299.97,59.981,1494045903,"201051344001093","219011344069620",0.00,5.00,0,297.87,305.08,0.0,0.0,0.000,683925.0,683925.0,4483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045966,1943502.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1494045903,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,702921.9,702921.9,4469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045968,1943503.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.07,59.944,1494045903,"201051344000648","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,692161.7,692161.7,4470,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045970,1943504.00
05/06/2017 00:45,2,0.000,ALERT,212.83,300.27,59.986,1494045903,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,705259.5,705259.5,4460,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045971,1943505.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.67,59.975,1494045903,"201051344000983","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,695712.1,695712.1,4469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045973,1943506.00
05/06/2017 00:45,2,0.000,ALERT,212.83,299.37,59.975,1494045903,"201051344001158","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,681232.9,681232.9,4480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045975,1943507.00
05/06/2017 00:45,2,0.000,ALERT,213.29,299.97,59.975,1494045903,"201051344000576","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,695903.7,695903.7,4466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494045977,1943508.00
05/06/2017 00:45,2,0.000,ALERT,212.38,297.26,59.970,1494045903,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,890245.0,890245.0,4529,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494045979,1943509.00
05/06/2017 01:00,2,0.000,ALERT,213.29,299.37,59.959,1494046803,"201051344000645","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,694772.6,694772.6,4465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046805,1943510.00
05/06/2017 01:00,2,0.000,ALERT,212.38,297.87,59.954,1494046803,"274151322000085","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,914745.8,914745.8,4442,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046807,1943511.00
05/06/2017 01:00,2,0.000,ALERT,213.51,299.07,59.959,1494046803,"201051344000633","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,681035.5,681035.5,4494,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046808,1943512.00
05/06/2017 01:00,2,0.000,ALERT,213.06,299.37,60.012,1494046803,"201051344000469","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,684042.8,684042.8,4479,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046810,1943513.00
05/06/2017 01:00,2,0.000,ALERT,213.51,299.97,59.965,1494046803,"201051344000646","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,677761.8,677761.8,4487,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046812,1943514.00
05/06/2017 01:00,2,0.000,ALERT,212.16,297.87,59.954,1494046803,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,948504.0,948504.0,4451,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046814,1943515.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.97,59.965,1494046803,"201051344000585","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,689008.4,689008.4,4489,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046816,1943516.00
05/06/2017 01:00,2,0.000,ALERT,213.51,299.97,59.970,1494046803,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,682276.9,682276.9,4483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046817,1943517.00
05/06/2017 01:00,2,0.000,ALERT,213.96,300.57,59.965,1494046803,"201051344000582","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,672127.0,672127.0,4481,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046819,1943518.00
05/06/2017 01:00,2,0.000,ALERT,213.29,299.97,59.970,1494046803,"201051344000955","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,690695.5,690695.5,4491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046821,1943519.00
05/06/2017 01:00,2,0.000,ALERT,212.16,297.87,59.959,1494046803,"274151322000094","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,775434.4,775434.4,4593,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046823,1943520.00
05/06/2017 01:00,2,0.000,ALERT,212.83,299.67,59.959,1494046803,"201051344000579","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,701712.3,701712.3,4477,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046824,1943521.00
05/06/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1494046803,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,684571.5,684571.5,4489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046826,1943522.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.97,59.959,1494046803,"201051344000438","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,687370.6,687370.6,4482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046828,1943523.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.37,59.965,1494046803,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,642803.1,642803.1,4510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046830,1943524.00
05/06/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1494046803,"274151322000083","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,938928.4,938928.4,4453,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046832,1943525.00
05/06/2017 01:00,2,0.000,ALERT,213.29,298.17,59.954,1494046803,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1000928.5,1000928.5,4450,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046833,1943526.00
05/06/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1494046803,"201051344000868","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,682571.9,682571.9,4482,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046835,1943527.00
05/06/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1494046803,"274151322000095","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,991264.8,991264.8,4449,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046837,1943528.00
05/06/2017 01:00,2,0.000,ALERT,212.83,299.67,59.917,1494046803,"201051344000988","219011344069620",0.00,4.50,0,294.26,300.87,0.0,0.0,0.000,617672.5,617672.5,4502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046839,1943529.00
05/06/2017 01:00,2,0.000,ALERT,213.29,298.77,59.965,1494046803,"201051344001025","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,686672.2,686672.2,4492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046841,1943530.00
05/06/2017 01:00,2,0.000,ALERT,213.06,299.67,59.949,1494046803,"201051344000458","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,694754.6,694754.6,4468,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046842,1943531.00
05/06/2017 01:00,2,0.000,ALERT,213.51,299.37,59.965,1494046803,"201051344000853","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,695288.2,695288.2,4470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046844,1943532.00
05/06/2017 01:00,2,0.000,ALERT,213.96,299.97,59.991,1494046803,"201051344000685","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,687516.8,687516.8,4490,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046846,1943533.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.37,59.965,1494046803,"201051344000917","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,684195.4,684195.4,4480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046848,1943534.00
05/06/2017 01:00,2,0.000,ALERT,213.96,300.27,59.959,1494046803,"201051344001145","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,692077.4,692077.4,4470,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046850,1943535.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.37,59.938,1494046803,"201051344000651","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,680507.2,680507.2,4490,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046852,1943536.00
05/06/2017 01:00,2,0.000,ALERT,212.16,298.17,59.917,1494046803,"274151322000088","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,899970.8,899970.8,4456,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046854,1943537.00
05/06/2017 01:00,2,0.000,ALERT,213.06,297.57,59.975,1494046803,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,775778.6,775778.6,4612,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046855,1943538.00
05/06/2017 01:00,2,0.000,ALERT,213.29,299.97,59.933,1494046803,"201051344001135","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,676150.5,676150.5,4483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046857,1943539.00
05/06/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1494046803,"201051344000594","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,696814.4,696814.4,4481,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494046859,1943540.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.37,59.954,1494046803,"201051344001203","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,685101.8,685101.8,4493,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046861,1943541.00
05/06/2017 01:00,2,0.000,ALERT,212.38,298.77,59.959,1494046803,"274151322000054","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,917910.6,917910.6,4447,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046862,1943542.00
05/06/2017 01:00,2,0.000,ALERT,213.29,299.07,59.965,1494046803,"201051344000867","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,681492.0,681492.0,4496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046864,1943543.00
05/06/2017 01:00,2,0.000,ALERT,213.74,299.67,59.975,1494046803,"201051344001093","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,683925.0,683925.0,4485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046866,1943544.00
05/06/2017 01:00,2,0.000,ALERT,212.83,299.67,59.959,1494046803,"201051344000900","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,702921.9,702921.9,4471,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046868,1943545.00
05/06/2017 01:00,2,0.000,ALERT,213.29,299.07,59.965,1494046803,"201051344000648","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,692161.7,692161.7,4472,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046870,1943546.00
05/06/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1494046803,"201051344000569","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,705259.5,705259.5,4462,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046871,1943547.00
05/06/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1494046803,"201051344000983","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,695712.1,695712.1,4471,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046873,1943548.00
05/06/2017 01:00,2,0.000,ALERT,213.06,299.37,59.959,1494046803,"201051344001158","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,681232.9,681232.9,4482,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046875,1943549.00
05/06/2017 01:00,2,0.000,ALERT,213.29,299.97,59.996,1494046803,"201051344000576","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,695903.7,695903.7,4468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046877,1943550.00
05/06/2017 01:00,2,0.000,ALERT,212.61,298.17,59.959,1494046803,"274151322000087","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,890245.0,890245.0,4531,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494046879,1943551.00
05/06/2017 01:15,2,0.000,ALERT,213.29,299.67,59.981,1494047703,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,694772.6,694772.6,4467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047705,1943552.00
05/06/2017 01:15,2,0.000,ALERT,212.83,298.77,59.975,1494047703,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,914745.8,914745.8,4444,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047707,1943553.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.07,59.981,1494047703,"201051344000633","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,681035.5,681035.5,4496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047709,1943554.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.67,59.991,1494047703,"201051344000469","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,684042.8,684042.8,4481,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047710,1943555.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.37,59.986,1494047703,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,677761.8,677761.8,4489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047712,1943556.00
05/06/2017 01:15,2,0.000,ALERT,212.38,299.07,59.975,1494047703,"274151322000052","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,948504.0,948504.0,4453,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047714,1943557.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.67,59.954,1494047703,"201051344000585","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,689008.4,689008.4,4491,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047716,1943558.00
05/06/2017 01:15,2,0.000,ALERT,213.29,299.37,59.986,1494047703,"201051344001230","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,682276.9,682276.9,4485,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047718,1943559.00
05/06/2017 01:15,2,0.000,ALERT,213.74,300.27,59.996,1494047703,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,672127.0,672127.0,4483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047720,1943560.00
05/06/2017 01:15,2,0.000,ALERT,212.83,299.07,59.996,1494047703,"201051344000955","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,690695.5,690695.5,4493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047722,1943561.00
05/06/2017 01:15,2,0.000,ALERT,212.38,298.17,59.996,1494047703,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,775434.4,775434.4,4595,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047723,1943562.00
05/06/2017 01:15,2,0.000,ALERT,212.83,299.97,60.007,1494047703,"201051344000579","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,701712.3,701712.3,4479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047725,1943563.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1494047703,"201051344000890","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,684571.5,684571.5,4491,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047727,1943564.00
05/06/2017 01:15,2,0.000,ALERT,213.29,299.07,60.007,1494047703,"201051344000438","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,687370.6,687370.6,4484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047729,1943565.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.07,59.991,1494047703,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,642803.1,642803.1,4512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047731,1943566.00
05/06/2017 01:15,2,0.000,ALERT,212.38,299.37,59.996,1494047703,"274151322000083","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,938928.4,938928.4,4455,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047733,1943567.00
05/06/2017 01:15,2,0.000,ALERT,213.29,299.67,59.981,1494047703,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1000928.5,1000928.5,4452,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047734,1943568.00
05/06/2017 01:15,2,0.000,ALERT,212.83,300.57,60.002,1494047703,"201051344000868","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,682571.9,682571.9,4484,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047736,1943569.00
05/06/2017 01:15,2,0.000,ALERT,212.61,299.37,59.981,1494047703,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,991264.8,991264.8,4451,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047738,1943570.00
05/06/2017 01:15,2,0.000,ALERT,212.83,299.67,59.996,1494047703,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,617672.5,617672.5,4504,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047740,1943571.00
05/06/2017 01:15,2,0.000,ALERT,213.06,298.47,59.991,1494047703,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,686672.2,686672.2,4494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047742,1943572.00
05/06/2017 01:15,2,0.000,ALERT,212.83,299.67,60.007,1494047703,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,694754.6,694754.6,4470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047743,1943573.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.67,60.012,1494047703,"201051344000853","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,695288.2,695288.2,4472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047745,1943574.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.07,60.007,1494047703,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,687516.8,687516.8,4492,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047747,1943575.00
05/06/2017 01:15,2,0.000,ALERT,213.29,298.77,60.007,1494047703,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,684195.4,684195.4,4482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047749,1943576.00
05/06/2017 01:15,2,0.000,ALERT,213.74,299.37,60.018,1494047703,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,692077.4,692077.4,4472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047751,1943577.00
05/06/2017 01:15,2,0.000,ALERT,213.29,298.47,60.002,1494047703,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,680507.2,680507.2,4492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047752,1943578.00
05/06/2017 01:15,2,0.000,ALERT,212.16,299.07,60.002,1494047703,"274151322000088","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,899970.8,899970.8,4458,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047754,1943579.00
05/06/2017 01:15,2,0.000,ALERT,213.29,297.87,60.028,1494047703,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,775778.6,775778.6,4614,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047756,1943580.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.07,60.007,1494047703,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,676150.5,676150.5,4485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047758,1943581.00
05/06/2017 01:15,2,0.000,ALERT,212.61,299.97,60.018,1494047703,"201051344000594","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,696814.4,696814.4,4483,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047760,1943582.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.07,59.991,1494047703,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,685101.8,685101.8,4495,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047761,1943583.00
05/06/2017 01:15,2,0.000,ALERT,212.61,299.37,60.023,1494047703,"274151322000054","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,917910.6,917910.6,4449,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047763,1943584.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.07,60.007,1494047703,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,681492.0,681492.0,4498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047765,1943585.00
05/06/2017 01:15,2,0.000,ALERT,213.51,299.37,60.002,1494047703,"201051344001093","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,683925.0,683925.0,4487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047767,1943586.00
05/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.996,1494047703,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,702921.9,702921.9,4473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047769,1943587.00
05/06/2017 01:15,2,0.000,ALERT,213.06,298.77,60.002,1494047703,"201051344000648","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,692161.7,692161.7,4474,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047770,1943588.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.97,59.996,1494047703,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,705259.5,705259.5,4464,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047772,1943589.00
05/06/2017 01:15,2,0.000,ALERT,212.83,299.67,59.996,1494047703,"201051344000983","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,695712.1,695712.1,4473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494047774,1943590.00
05/06/2017 01:15,2,0.000,ALERT,213.06,299.37,60.002,1494047703,"201051344001158","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,681232.9,681232.9,4484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047776,1943591.00
05/06/2017 01:15,2,0.000,ALERT,213.51,300.27,60.002,1494047703,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,695903.7,695903.7,4470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047778,1943592.00
05/06/2017 01:15,2,0.000,ALERT,212.61,297.57,59.965,1494047703,"274151322000087","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,890245.0,890245.0,4533,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494047779,1943593.00
05/06/2017 01:30,2,0.000,ALERT,213.51,299.97,59.991,1494048603,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,694772.6,694772.6,4469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048605,1943594.00
05/06/2017 01:30,2,0.000,ALERT,212.61,298.47,59.981,1494048603,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,914745.8,914745.8,4446,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048607,1943595.00
05/06/2017 01:30,2,0.000,ALERT,213.74,299.37,59.986,1494048603,"201051344000633","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,681035.5,681035.5,4498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048609,1943596.00
05/06/2017 01:30,2,0.000,ALERT,213.29,299.97,59.981,1494048603,"201051344000469","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,684042.8,684042.8,4483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494048611,1943597.00
05/06/2017 01:30,2,0.000,ALERT,213.06,299.07,59.986,1494048603,"201051344000646","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,677761.8,677761.8,4491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048613,1943598.00
05/06/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1494048603,"274151322000052","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,948504.0,948504.0,4455,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048614,1943599.00
05/06/2017 01:30,2,0.000,ALERT,213.51,299.37,59.975,1494048603,"201051344000585","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,689008.4,689008.4,4493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048616,1943600.00
05/06/2017 01:30,2,0.000,ALERT,213.29,299.37,59.965,1494048603,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,682276.9,682276.9,4487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048618,1943601.00
05/06/2017 01:30,2,0.000,ALERT,213.74,299.97,59.970,1494048603,"201051344000582","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,672127.0,672127.0,4485,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048620,1943602.00
05/06/2017 01:30,2,0.000,ALERT,212.83,299.07,59.970,1494048603,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,690695.5,690695.5,4495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048622,1943603.00
05/06/2017 01:30,2,0.000,ALERT,212.38,297.57,59.965,1494048603,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,775434.4,775434.4,4597,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048623,1943604.00
05/06/2017 01:30,2,0.000,ALERT,213.06,300.57,59.970,1494048603,"201051344000579","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,701712.3,701712.3,4481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048625,1943605.00
05/06/2017 01:30,2,0.000,ALERT,213.06,299.37,59.970,1494048603,"201051344000890","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,684571.5,684571.5,4493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048627,1943606.00
05/06/2017 01:30,2,0.000,ALERT,213.29,298.77,60.002,1494048603,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,687370.6,687370.6,4486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048629,1943607.00
05/06/2017 01:30,2,0.000,ALERT,213.29,298.47,59.970,1494048603,"201051344000417","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,642803.1,642803.1,4514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048631,1943608.00
05/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.970,1494048603,"274151322000083","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,938928.4,938928.4,4457,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048632,1943609.00
05/06/2017 01:30,2,0.000,ALERT,213.06,297.87,59.981,1494048603,"274151322000076","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1000928.5,1000928.5,4454,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048634,1943610.00
05/06/2017 01:30,2,0.000,ALERT,212.83,300.57,59.949,1494048603,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,682571.9,682571.9,4486,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494048636,1943611.00
05/06/2017 01:30,2,0.000,ALERT,212.38,299.37,59.938,1494048603,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,991264.8,991264.8,4453,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494048638,1943612.00
05/06/2017 01:30,2,0.000,ALERT,212.83,299.67,59.944,1494048603,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,617672.5,617672.5,4506,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048640,1943613.00
05/06/2017 01:30,2,0.000,ALERT,213.06,298.17,59.949,1494048603,"201051344001025","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,686672.2,686672.2,4496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048642,1943614.00
05/06/2017 01:30,2,0.000,ALERT,213.06,299.97,59.938,1494048603,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,694754.6,694754.6,4472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048643,1943615.00
05/06/2017 01:30,2,0.000,ALERT,213.51,299.67,59.949,1494048603,"201051344000853","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,695288.2,695288.2,4474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048645,1943616.00
05/06/2017 01:30,2,0.000,ALERT,213.51,299.37,59.944,1494048603,"201051344000685","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,687516.8,687516.8,4494,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048647,1943617.00
05/06/2017 01:30,2,0.000,ALERT,213.29,298.47,59.938,1494048603,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,684195.4,684195.4,4484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494048649,1943618.00
05/06/2017 01:30,2,0.000,ALERT,213.29,299.07,59.933,1494048603,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,692077.4,692077.4,4474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048650,1943619.00
05/06/2017 01:30,2,0.000,ALERT,213.29,298.47,59.944,1494048603,"201051344000651","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,680507.2,680507.2,4494,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048652,1943620.00
05/06/2017 01:30,2,0.000,ALERT,211.93,298.17,59.917,1494048603,"274151322000088","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,899970.8,899970.8,4460,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048654,1943621.00
05/06/2017 01:30,2,0.000,ALERT,213.06,297.87,59.928,1494048603,"274151322000068","219011344069620",0.00,5.50,0,296.06,299.37,0.0,0.0,0.000,775778.6,775778.6,4616,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494048656,1943622.00
05/06/2017 01:30,2,0.000,ALERT,212.83,299.07,59.901,1494048603,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,676150.5,676150.5,4487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048658,1943623.00
05/06/2017 01:30,2,0.000,ALERT,212.61,300.27,59.901,1494048603,"201051344000594","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,696814.4,696814.4,4485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048659,1943624.00
05/06/2017 01:30,2,0.000,ALERT,213.29,298.77,59.944,1494048603,"201051344001203","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,685101.8,685101.8,4497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048661,1943625.00
05/06/2017 01:30,2,0.000,ALERT,212.38,298.77,59.965,1494048603,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,917910.6,917910.6,4451,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048663,1943626.00
05/06/2017 01:30,2,0.000,ALERT,213.06,299.07,59.938,1494048603,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,681492.0,681492.0,4500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048665,1943627.00
05/06/2017 01:30,2,0.000,ALERT,212.83,298.77,59.965,1494048603,"201051344001093","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,683925.0,683925.0,4489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048666,1943628.00
05/06/2017 01:30,2,0.000,ALERT,212.83,299.97,59.944,1494048603,"201051344000900","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,702921.9,702921.9,4475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048668,1943629.00
05/06/2017 01:30,2,0.000,ALERT,213.06,299.07,59.938,1494048603,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,692161.7,692161.7,4476,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048670,1943630.00
05/06/2017 01:30,2,0.000,ALERT,212.83,300.27,59.944,1494048603,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,705259.5,705259.5,4466,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048672,1943631.00
