ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 01:30,2,0.000,ALERT,213.06,300.27,59.938,1494048603,"201051344000983","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,695712.1,695712.1,4475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048674,1943632.00
05/06/2017 01:30,2,0.000,ALERT,212.83,299.37,59.938,1494048603,"201051344001158","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,681232.9,681232.9,4486,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048676,1943633.00
05/06/2017 01:30,2,0.000,ALERT,213.29,300.27,59.944,1494048603,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,695903.7,695903.7,4472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048678,1943634.00
05/06/2017 01:30,2,0.000,ALERT,212.61,297.57,59.933,1494048603,"274151322000087","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,890245.0,890245.0,4535,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494048679,1943635.00
05/06/2017 01:45,2,0.000,ALERT,213.51,299.97,60.007,1494049503,"201051344000645","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,694772.6,694772.6,4471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049505,1943636.00
05/06/2017 01:45,2,0.000,ALERT,212.83,299.07,59.986,1494049503,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,914745.8,914745.8,4448,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049506,1943637.00
05/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.996,1494049503,"201051344000633","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,681035.5,681035.5,4500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494049508,1943638.00
05/06/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1494049503,"201051344000469","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,684042.8,684042.8,4485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049510,1943639.00
05/06/2017 01:45,2,0.000,ALERT,213.06,299.37,59.981,1494049503,"201051344000646","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,677761.8,677761.8,4493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049512,1943640.00
05/06/2017 01:45,2,0.000,ALERT,212.38,299.97,59.986,1494049503,"274151322000052","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,948504.0,948504.0,4457,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049514,1943641.00
05/06/2017 01:45,2,0.000,ALERT,213.29,299.67,59.996,1494049503,"201051344000585","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,689008.4,689008.4,4495,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049515,1943642.00
05/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1494049503,"201051344001230","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,682276.9,682276.9,4489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049517,1943643.00
05/06/2017 01:45,2,0.000,ALERT,213.74,300.57,59.991,1494049503,"201051344000582","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,672127.0,672127.0,4487,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049519,1943644.00
05/06/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1494049503,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,690695.5,690695.5,4497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049521,1943645.00
05/06/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1494049503,"274151322000094","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,775434.4,775434.4,4599,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049523,1943646.00
05/06/2017 01:45,2,0.000,ALERT,212.83,300.57,59.991,1494049503,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,701712.3,701712.3,4483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494049524,1943647.00
05/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.949,1494049503,"201051344000890","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,684571.5,684571.5,4495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049526,1943648.00
05/06/2017 01:45,2,0.000,ALERT,213.29,299.37,59.986,1494049503,"201051344000438","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,687370.6,687370.6,4488,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049528,1943649.00
05/06/2017 01:45,2,0.000,ALERT,213.29,299.07,60.028,1494049503,"201051344000417","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,642803.1,642803.1,4516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494049530,1943650.00
05/06/2017 01:45,2,0.000,ALERT,212.61,299.67,59.944,1494049503,"274151322000083","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,938928.4,938928.4,4459,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049532,1943651.00
05/06/2017 01:45,2,0.000,ALERT,213.06,298.47,59.970,1494049503,"274151322000076","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1000928.5,1000928.5,4456,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049533,1943652.00
05/06/2017 01:45,2,0.000,ALERT,212.83,300.57,60.018,1494049503,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,682571.9,682571.9,4488,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049535,1943653.00
05/06/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1494049503,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,991264.8,991264.8,4455,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049537,1943654.00
05/06/2017 01:45,2,0.000,ALERT,212.83,299.97,59.996,1494049503,"201051344000988","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,617672.5,617672.5,4508,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049539,1943655.00
05/06/2017 01:45,2,0.000,ALERT,213.06,298.77,59.975,1494049503,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,686672.2,686672.2,4498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049540,1943656.00
05/06/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1494049503,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,694754.6,694754.6,4474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049542,1943657.00
05/06/2017 01:45,2,0.000,ALERT,213.29,299.67,60.002,1494049503,"201051344000853","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,695288.2,695288.2,4476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049544,1943658.00
05/06/2017 01:45,2,0.000,ALERT,213.51,299.67,60.002,1494049503,"201051344000685","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,687516.8,687516.8,4496,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049546,1943659.00
05/06/2017 01:45,2,0.000,ALERT,213.29,299.07,59.996,1494049503,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,684195.4,684195.4,4486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049548,1943660.00
05/06/2017 01:45,2,0.000,ALERT,213.51,299.67,60.007,1494049503,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,692077.4,692077.4,4476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049550,1943661.00
05/06/2017 01:45,2,0.000,ALERT,213.29,298.77,60.002,1494049503,"201051344000651","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,680507.2,680507.2,4496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049552,1943662.00
05/06/2017 01:45,2,0.000,ALERT,212.16,299.07,60.002,1494049503,"274151322000088","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,899970.8,899970.8,4462,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049554,1943663.00
05/06/2017 01:45,2,0.000,ALERT,213.29,298.47,60.002,1494049503,"274151322000068","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,775778.6,775778.6,4618,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049555,1943664.00
05/06/2017 01:45,2,0.000,ALERT,212.83,299.37,59.975,1494049503,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,676150.5,676150.5,4489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049557,1943665.00
05/06/2017 01:45,2,0.000,ALERT,212.61,300.57,60.012,1494049503,"201051344000594","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,696814.4,696814.4,4487,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049559,1943666.00
05/06/2017 01:45,2,0.000,ALERT,213.29,299.37,60.007,1494049503,"201051344001203","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,685101.8,685101.8,4499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049561,1943667.00
05/06/2017 01:45,2,0.000,ALERT,212.16,299.37,60.028,1494049503,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,917910.6,917910.6,4453,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049563,1943668.00
05/06/2017 01:45,2,0.000,ALERT,213.06,299.67,60.012,1494049503,"201051344000867","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,681492.0,681492.0,4502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049564,1943669.00
05/06/2017 01:45,2,0.000,ALERT,213.06,299.37,60.007,1494049503,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,683925.0,683925.0,4491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049566,1943670.00
05/06/2017 01:45,2,0.000,ALERT,212.61,299.97,60.007,1494049503,"201051344000900","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,702921.9,702921.9,4477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494049568,1943671.00
05/06/2017 01:45,2,0.000,ALERT,213.06,299.07,60.002,1494049503,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,692161.7,692161.7,4478,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049570,1943672.00
05/06/2017 01:45,2,0.000,ALERT,212.83,300.57,60.002,1494049503,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,705259.5,705259.5,4468,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049572,1943673.00
05/06/2017 01:45,2,0.000,ALERT,212.83,299.97,60.007,1494049503,"201051344000983","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,695712.1,695712.1,4477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049573,1943674.00
05/06/2017 01:45,2,0.000,ALERT,212.83,299.97,60.034,1494049503,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,681232.9,681232.9,4488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049575,1943675.00
05/06/2017 01:45,2,0.000,ALERT,213.29,300.57,60.002,1494049503,"201051344000576","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,695903.7,695903.7,4474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049577,1943676.00
05/06/2017 01:45,2,0.000,ALERT,212.61,298.17,60.002,1494049503,"274151322000087","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,890245.0,890245.0,4537,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494049579,1943677.00
05/06/2017 02:00,2,0.000,ALERT,213.51,300.27,59.965,1494050403,"201051344000645","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,694772.6,694772.6,4473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050405,1943678.00
05/06/2017 02:00,2,0.000,ALERT,212.61,299.07,59.959,1494050403,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,914745.8,914745.8,4450,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050407,1943679.00
05/06/2017 02:00,2,0.000,ALERT,213.74,300.27,59.965,1494050403,"201051344000633","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,681035.5,681035.5,4502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050408,1943680.00
05/06/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1494050403,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,684042.8,684042.8,4487,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050410,1943681.00
05/06/2017 02:00,2,0.000,ALERT,212.83,299.07,59.959,1494050403,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,677761.8,677761.8,4495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050412,1943682.00
05/06/2017 02:00,2,0.000,ALERT,212.38,298.77,59.959,1494050403,"274151322000052","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,948504.0,948504.0,4459,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050414,1943683.00
05/06/2017 02:00,2,0.000,ALERT,213.29,299.67,60.002,1494050403,"201051344000585","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,689008.4,689008.4,4497,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050416,1943684.00
05/06/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1494050403,"201051344001230","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,682276.9,682276.9,4491,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050418,1943685.00
05/06/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1494050403,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,672127.0,672127.0,4489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050419,1943686.00
05/06/2017 02:00,2,0.000,ALERT,212.61,299.37,59.954,1494050403,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,690695.5,690695.5,4499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050421,1943687.00
05/06/2017 02:00,2,0.000,ALERT,212.61,298.77,59.959,1494050403,"274151322000094","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,775434.4,775434.4,4601,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050423,1943688.00
05/06/2017 02:00,2,0.000,ALERT,213.06,301.17,59.912,1494050403,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,701712.3,701712.3,4485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050425,1943689.00
05/06/2017 02:00,2,0.000,ALERT,212.83,299.67,59.917,1494050403,"201051344000890","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,684571.5,684571.5,4497,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050427,1943690.00
05/06/2017 02:00,2,0.000,ALERT,213.29,299.37,59.986,1494050403,"201051344000438","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,687370.6,687370.6,4490,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050429,1943691.00
05/06/2017 02:00,2,0.000,ALERT,213.51,298.77,59.959,1494050403,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,642803.1,642803.1,4518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050430,1943692.00
05/06/2017 02:00,2,0.000,ALERT,212.61,299.37,59.922,1494050403,"274151322000083","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,938928.4,938928.4,4461,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050432,1943693.00
05/06/2017 02:00,2,0.000,ALERT,213.29,299.37,59.949,1494050403,"274151322000076","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1000928.5,1000928.5,4458,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050434,1943694.00
05/06/2017 02:00,2,0.000,ALERT,213.06,301.17,59.954,1494050403,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,682571.9,682571.9,4490,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050436,1943695.00
05/06/2017 02:00,2,0.000,ALERT,212.38,300.27,59.959,1494050403,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,991264.8,991264.8,4457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050438,1943696.00
05/06/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1494050403,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.77,0.0,0.0,0.000,617672.5,617672.5,4510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050439,1943697.00
05/06/2017 02:00,2,0.000,ALERT,212.83,298.77,59.965,1494050403,"201051344001025","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,686672.2,686672.2,4500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050441,1943698.00
05/06/2017 02:00,2,0.000,ALERT,212.83,300.57,59.954,1494050403,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,694754.6,694754.6,4476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050443,1943699.00
05/06/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1494050403,"201051344000853","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,695288.2,695288.2,4478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050445,1943700.00
05/06/2017 02:00,2,0.000,ALERT,213.51,299.37,59.954,1494050403,"201051344000685","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,687516.8,687516.8,4498,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050447,1943701.00
05/06/2017 02:00,2,0.000,ALERT,213.29,299.07,59.959,1494050403,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,684195.4,684195.4,4488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050448,1943702.00
05/06/2017 02:00,2,0.000,ALERT,213.51,299.67,59.975,1494050403,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,692077.4,692077.4,4478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050450,1943703.00
05/06/2017 02:00,2,0.000,ALERT,213.06,298.77,59.965,1494050403,"201051344000651","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,680507.2,680507.2,4498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050452,1943704.00
05/06/2017 02:00,2,0.000,ALERT,212.38,298.77,59.954,1494050403,"274151322000088","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,899970.8,899970.8,4464,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050454,1943705.00
05/06/2017 02:00,2,0.000,ALERT,213.29,298.77,59.959,1494050403,"274151322000068","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,775778.6,775778.6,4620,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050456,1943706.00
05/06/2017 02:00,2,0.000,ALERT,212.83,299.07,59.996,1494050403,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,676150.5,676150.5,4491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050457,1943707.00
05/06/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1494050403,"201051344000594","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,696814.4,696814.4,4489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050459,1943708.00
05/06/2017 02:00,2,0.000,ALERT,213.29,299.07,59.970,1494050403,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,685101.8,685101.8,4501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050461,1943709.00
05/06/2017 02:00,2,0.000,ALERT,212.38,299.37,59.944,1494050403,"274151322000054","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,917910.6,917910.6,4455,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050463,1943710.00
05/06/2017 02:00,2,0.000,ALERT,213.06,299.97,60.002,1494050403,"201051344000867","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,681492.0,681492.0,4504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050465,1943711.00
05/06/2017 02:00,2,0.000,ALERT,213.06,299.37,59.975,1494050403,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,683925.0,683925.0,4493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050466,1943712.00
05/06/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1494050403,"201051344000900","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,702921.9,702921.9,4479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050468,1943713.00
05/06/2017 02:00,2,0.000,ALERT,213.29,299.67,59.965,1494050403,"201051344000648","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,692161.7,692161.7,4480,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050470,1943714.00
05/06/2017 02:00,2,0.000,ALERT,213.06,301.17,59.975,1494050403,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,705259.5,705259.5,4470,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494050472,1943715.00
05/06/2017 02:00,2,0.000,ALERT,213.06,300.57,59.975,1494050403,"201051344000983","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,695712.1,695712.1,4479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050474,1943716.00
05/06/2017 02:00,2,0.000,ALERT,213.06,300.27,59.949,1494050403,"201051344001158","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,681232.9,681232.9,4490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050475,1943717.00
05/06/2017 02:00,2,0.000,ALERT,213.51,300.87,59.996,1494050403,"201051344000576","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,695903.7,695903.7,4476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050477,1943718.00
05/06/2017 02:00,2,0.000,ALERT,212.61,298.77,59.970,1494050403,"274151322000087","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,890245.0,890245.0,4539,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494050479,1943719.00
05/06/2017 02:15,2,0.000,ALERT,213.74,299.97,59.944,1494051303,"201051344000645","219011344069620",0.00,4.50,0,286.74,302.07,0.0,0.0,0.000,694772.6,694772.6,4475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051306,1943720.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.67,59.933,1494051303,"274151322000085","219011344069620",0.00,4.50,0,285.54,301.47,0.0,0.0,0.000,914745.8,914745.8,4452,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051307,1943721.00
05/06/2017 02:15,2,0.000,ALERT,213.96,299.97,59.986,1494051303,"201051344000633","219011344069620",0.00,3.70,0,284.94,301.77,0.0,0.0,0.000,681035.5,681035.5,4504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051309,1943722.00
05/06/2017 02:15,2,0.000,ALERT,213.29,299.67,59.944,1494051303,"201051344000469","219011344069620",0.00,3.70,0,285.84,301.77,0.0,0.0,0.000,684042.8,684042.8,4489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051311,1943723.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.07,59.949,1494051303,"201051344000646","219011344069620",0.00,3.70,0,285.54,300.57,0.0,0.0,0.000,677761.8,677761.8,4497,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051313,1943724.00
05/06/2017 02:15,2,0.000,ALERT,212.83,299.07,59.949,1494051303,"274151322000052","219011344069620",0.00,4.50,0,285.54,301.47,0.0,0.0,0.000,948504.0,948504.0,4461,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051315,1943725.00
05/06/2017 02:15,2,0.000,ALERT,213.29,299.07,59.949,1494051303,"201051344000585","219011344069620",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,689008.4,689008.4,4499,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051316,1943726.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.37,59.944,1494051303,"201051344001230","219011344069620",0.00,3.70,0,286.14,301.17,0.0,0.0,0.000,682276.9,682276.9,4493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051318,1943727.00
05/06/2017 02:15,2,0.000,ALERT,213.74,299.97,59.959,1494051303,"201051344000582","219011344069620",0.00,3.30,0,286.74,301.47,0.0,0.0,0.000,672127.0,672127.0,4491,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051320,1943728.00
05/06/2017 02:15,2,0.000,ALERT,212.83,298.77,59.938,1494051303,"201051344000955","219011344069620",0.00,4.00,0,285.54,300.57,0.0,0.0,0.000,690695.5,690695.5,4501,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051322,1943729.00
05/06/2017 02:15,2,0.000,ALERT,212.83,299.07,59.986,1494051303,"274151322000094","219011344069620",0.00,3.70,0,285.24,300.87,0.0,0.0,0.000,775434.4,775434.4,4603,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051323,1943730.00
05/06/2017 02:15,2,0.000,ALERT,213.06,300.87,59.949,1494051303,"201051344000579","219011344069620",0.00,4.50,0,287.65,302.68,0.0,0.0,0.000,701712.3,701712.3,4487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051325,1943731.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.37,59.944,1494051303,"201051344000890","219011344069620",0.00,4.00,0,286.14,302.07,0.0,0.0,0.000,684571.5,684571.5,4499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051327,1943732.00
05/06/2017 02:15,2,0.000,ALERT,213.29,299.07,59.954,1494051303,"201051344000438","219011344069620",0.00,3.30,0,285.84,301.17,0.0,0.0,0.000,687370.6,687370.6,4492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051329,1943733.00
05/06/2017 02:15,2,0.000,ALERT,213.51,298.47,59.981,1494051303,"201051344000417","219011344069620",0.00,3.70,0,285.24,300.57,0.0,0.0,0.000,642803.1,642803.1,4520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051331,1943734.00
05/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.944,1494051303,"274151322000083","219011344069620",0.00,4.00,0,285.84,301.47,0.0,0.0,0.000,938928.4,938928.4,4463,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051332,1943735.00
05/06/2017 02:15,2,0.000,ALERT,213.51,299.37,59.954,1494051303,"274151322000076","219011344069620",0.00,5.00,0,285.54,301.47,0.0,0.0,0.000,1000928.5,1000928.5,4460,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051334,1943736.00
05/06/2017 02:15,2,0.000,ALERT,213.06,300.87,59.933,1494051303,"201051344000868","219011344069620",0.00,4.00,0,287.65,302.98,0.0,0.0,0.000,682571.9,682571.9,4492,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051336,1943737.00
05/06/2017 02:15,2,0.000,ALERT,212.83,300.27,59.959,1494051303,"274151322000095","219011344069620",0.00,3.70,0,286.74,302.07,0.0,0.0,0.000,991264.8,991264.8,4459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051338,1943738.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.97,59.970,1494051303,"201051344000988","219011344069620",0.00,4.50,0,284.64,302.07,0.0,0.0,0.000,617672.5,617672.5,4512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051340,1943739.00
05/06/2017 02:15,2,0.000,ALERT,213.06,298.17,59.949,1494051303,"201051344001025","219011344069620",0.00,3.30,0,284.94,301.47,0.0,0.0,0.000,686672.2,686672.2,4502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051342,1943740.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.97,59.928,1494051303,"201051344000458","219011344069620",0.00,5.50,0,287.05,303.28,0.0,0.0,0.000,694754.6,694754.6,4478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051343,1943741.00
05/06/2017 02:15,2,0.000,ALERT,213.74,299.97,59.959,1494051303,"201051344000853","219011344069620",0.00,4.00,0,287.05,302.37,0.0,0.0,0.000,695288.2,695288.2,4480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051345,1943742.00
05/06/2017 02:15,2,0.000,ALERT,213.51,299.07,59.944,1494051303,"201051344000685","219011344069620",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,687516.8,687516.8,4500,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051347,1943743.00
05/06/2017 02:15,2,0.000,ALERT,213.29,298.47,59.938,1494051303,"201051344000917","219011344069620",0.00,5.00,0,284.94,300.57,0.0,0.0,0.000,684195.4,684195.4,4490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051349,1943744.00
05/06/2017 02:15,2,0.000,ALERT,213.51,299.37,59.954,1494051303,"201051344001145","219011344069620",0.00,3.70,0,286.14,301.77,0.0,0.0,0.000,692077.4,692077.4,4480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051350,1943745.00
05/06/2017 02:15,2,0.000,ALERT,213.29,298.17,59.944,1494051303,"201051344000651","219011344069620",0.00,3.00,0,285.24,300.57,0.0,0.0,0.000,680507.2,680507.2,4500,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051352,1943746.00
05/06/2017 02:15,2,0.000,ALERT,212.61,299.07,59.933,1494051303,"274151322000088","219011344069620",0.00,5.00,0,285.54,300.87,0.0,0.0,0.000,899970.8,899970.8,4466,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051354,1943747.00
05/06/2017 02:15,2,0.000,ALERT,213.51,299.07,59.944,1494051303,"274151322000068","219011344069620",0.00,5.50,0,285.24,300.27,0.0,0.0,0.000,775778.6,775778.6,4622,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051356,1943748.00
05/06/2017 02:15,2,0.000,ALERT,212.83,298.77,59.917,1494051303,"201051344001135","219011344069620",0.00,4.00,0,285.84,301.47,0.0,0.0,0.000,676150.5,676150.5,4493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051358,1943749.00
05/06/2017 02:15,2,0.000,ALERT,212.83,300.57,59.933,1494051303,"201051344000594","219011344069620",0.00,3.70,0,286.44,302.37,0.0,0.0,0.000,696814.4,696814.4,4491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494051360,1943750.00
05/06/2017 02:15,2,0.000,ALERT,213.29,298.47,59.970,1494051303,"201051344001203","219011344069620",0.00,3.70,0,285.54,302.68,0.0,0.0,0.000,685101.8,685101.8,4503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051362,1943751.00
05/06/2017 02:15,2,0.000,ALERT,212.61,299.67,59.933,1494051303,"274151322000054","219011344069620",0.00,5.50,0,285.84,301.47,0.0,0.0,0.000,917910.6,917910.6,4457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051363,1943752.00
05/06/2017 02:15,2,0.000,ALERT,213.29,299.67,59.938,1494051303,"201051344000867","219011344069620",0.00,4.50,0,286.44,302.37,0.0,0.0,0.000,681492.0,681492.0,4506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051365,1943753.00
05/06/2017 02:15,2,0.000,ALERT,213.29,298.77,59.933,1494051303,"201051344001093","219011344069620",0.00,4.50,0,285.84,300.57,0.0,0.0,0.000,683925.0,683925.0,4495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051367,1943754.00
05/06/2017 02:15,2,0.000,ALERT,213.06,299.97,59.933,1494051303,"201051344000900","219011344069620",0.00,4.00,0,286.44,302.07,0.0,0.0,0.000,702921.9,702921.9,4481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051369,1943755.00
05/06/2017 02:15,2,0.000,ALERT,213.29,299.37,59.938,1494051303,"201051344000648","219011344069620",0.00,3.30,0,286.44,302.07,0.0,0.0,0.000,692161.7,692161.7,4482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051371,1943756.00
05/06/2017 02:15,2,0.000,ALERT,213.06,300.27,59.938,1494051303,"201051344000569","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,705259.5,705259.5,4472,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051372,1943757.00
05/06/2017 02:15,2,0.000,ALERT,213.06,300.27,59.944,1494051303,"201051344000983","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,695712.1,695712.1,4481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051374,1943758.00
05/06/2017 02:15,2,0.000,ALERT,213.29,299.67,59.938,1494051303,"201051344001158","219011344069620",0.00,3.30,0,286.14,301.77,0.0,0.0,0.000,681232.9,681232.9,4492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051376,1943759.00
05/06/2017 02:15,2,0.000,ALERT,213.51,300.27,59.938,1494051303,"201051344000576","219011344069620",0.00,3.70,0,286.74,302.37,0.0,0.0,0.000,695903.7,695903.7,4478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051378,1943760.00
05/06/2017 02:15,2,0.000,ALERT,213.06,298.17,59.970,1494051303,"274151322000087","219011344069620",0.00,5.00,0,284.94,300.27,0.0,0.0,0.000,890245.0,890245.0,4541,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494051380,1943761.00
05/06/2017 02:30,2,0.000,ALERT,213.74,299.97,59.975,1494052204,"201051344000645","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,694772.6,694772.6,4477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052206,1943762.00
05/06/2017 02:30,2,0.000,ALERT,212.83,299.37,59.933,1494052204,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,914745.8,914745.8,4454,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052207,1943763.00
05/06/2017 02:30,2,0.000,ALERT,213.74,299.37,59.970,1494052204,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,681035.5,681035.5,4506,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052209,1943764.00
05/06/2017 02:30,2,0.000,ALERT,213.29,299.67,59.938,1494052204,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,684042.8,684042.8,4491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052211,1943765.00
05/06/2017 02:30,2,0.000,ALERT,213.06,299.07,59.970,1494052204,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,677761.8,677761.8,4499,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052213,1943766.00
05/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.949,1494052204,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,948504.0,948504.0,4463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052214,1943767.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.37,59.991,1494052204,"201051344000585","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,689008.4,689008.4,4501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052216,1943768.00
05/06/2017 02:30,2,0.000,ALERT,213.29,299.07,59.965,1494052204,"201051344001230","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,682276.9,682276.9,4495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052218,1943769.00
05/06/2017 02:30,2,0.000,ALERT,213.74,299.97,59.970,1494052204,"201051344000582","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,672127.0,672127.0,4493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052220,1943770.00
05/06/2017 02:30,2,0.000,ALERT,213.06,299.37,59.965,1494052204,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,690695.5,690695.5,4503,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052222,1943771.00
05/06/2017 02:30,2,0.000,ALERT,212.61,298.17,59.975,1494052204,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,775434.4,775434.4,4605,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052224,1943772.00
05/06/2017 02:30,2,0.000,ALERT,213.29,300.27,59.975,1494052204,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,701712.3,701712.3,4489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052225,1943773.00
05/06/2017 02:30,2,0.000,ALERT,213.29,299.37,59.975,1494052204,"201051344000890","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,684571.5,684571.5,4501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052227,1943774.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.07,59.981,1494052204,"201051344000438","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,687370.6,687370.6,4494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052229,1943775.00
05/06/2017 02:30,2,0.000,ALERT,213.51,298.47,59.986,1494052204,"201051344000417","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,642803.1,642803.1,4522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052231,1943776.00
