ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1494052204,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,938928.4,938928.4,4465,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052233,1943777.00
05/06/2017 02:30,2,0.000,ALERT,213.29,298.47,59.959,1494052204,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1000928.5,1000928.5,4462,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052234,1943778.00
05/06/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1494052204,"201051344000868","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,682571.9,682571.9,4494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052236,1943779.00
05/06/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1494052204,"274151322000095","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,991264.8,991264.8,4461,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052238,1943780.00
05/06/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1494052204,"201051344000988","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,617672.5,617672.5,4514,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052240,1943781.00
05/06/2017 02:30,2,0.000,ALERT,213.29,298.17,59.965,1494052204,"201051344001025","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,686672.2,686672.2,4504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052242,1943782.00
05/06/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1494052204,"201051344000458","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,694754.6,694754.6,4480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052244,1943783.00
05/06/2017 02:30,2,0.000,ALERT,213.74,299.97,59.975,1494052204,"201051344000853","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,695288.2,695288.2,4482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052245,1943784.00
05/06/2017 02:30,2,0.000,ALERT,213.74,299.37,59.959,1494052204,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,687516.8,687516.8,4502,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052247,1943785.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.07,59.949,1494052204,"201051344000917","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,684195.4,684195.4,4492,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052249,1943786.00
05/06/2017 02:30,2,0.000,ALERT,213.74,299.97,59.970,1494052204,"201051344001145","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,692077.4,692077.4,4482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052251,1943787.00
05/06/2017 02:30,2,0.000,ALERT,213.51,298.77,59.965,1494052204,"201051344000651","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,680507.2,680507.2,4502,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052252,1943788.00
05/06/2017 02:30,2,0.000,ALERT,212.61,299.37,59.959,1494052204,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,899970.8,899970.8,4468,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052254,1943789.00
05/06/2017 02:30,2,0.000,ALERT,213.74,298.77,59.975,1494052204,"274151322000068","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,775778.6,775778.6,4624,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052256,1943790.00
05/06/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1494052204,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,676150.5,676150.5,4495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052258,1943791.00
05/06/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1494052204,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,696814.4,696814.4,4493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052260,1943792.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.07,59.965,1494052204,"201051344001203","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,685101.8,685101.8,4505,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052262,1943793.00
05/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.959,1494052204,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,917910.6,917910.6,4459,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052264,1943794.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.97,59.970,1494052204,"201051344000867","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,681492.0,681492.0,4508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052265,1943795.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.37,59.975,1494052204,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,683925.0,683925.0,4497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052267,1943796.00
05/06/2017 02:30,2,0.000,ALERT,213.29,299.97,59.959,1494052204,"201051344000900","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,702921.9,702921.9,4483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494052269,1943797.00
05/06/2017 02:30,2,0.000,ALERT,213.29,299.37,59.965,1494052204,"201051344000648","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,692161.7,692161.7,4484,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052271,1943798.00
05/06/2017 02:30,2,0.000,ALERT,213.29,300.57,59.970,1494052204,"201051344000569","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,705259.5,705259.5,4474,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052273,1943799.00
05/06/2017 02:30,2,0.000,ALERT,213.29,300.27,59.970,1494052204,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,695712.1,695712.1,4483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052274,1943800.00
05/06/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1494052204,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,681232.9,681232.9,4494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052276,1943801.00
05/06/2017 02:30,2,0.000,ALERT,213.74,300.57,60.023,1494052204,"201051344000576","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,695903.7,695903.7,4480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052278,1943802.00
05/06/2017 02:30,2,0.000,ALERT,213.06,298.17,59.965,1494052204,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,890245.0,890245.0,4543,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494052280,1943803.00
05/06/2017 02:45,2,0.000,ALERT,213.96,299.97,59.959,1494053103,"201051344000645","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,694772.6,694772.6,4479,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053105,1943804.00
05/06/2017 02:45,2,0.000,ALERT,213.29,297.87,59.954,1494053103,"274151322000085","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,914745.8,914745.8,4456,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053107,1943805.00
05/06/2017 02:45,2,0.000,ALERT,214.41,299.97,59.970,1494053103,"201051344000633","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,681035.5,681035.5,4508,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053109,1943806.00
05/06/2017 02:45,2,0.000,ALERT,213.74,300.27,59.970,1494053103,"201051344000469","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,684042.8,684042.8,4493,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053111,1943807.00
05/06/2017 02:45,2,0.000,ALERT,213.51,299.07,59.959,1494053103,"201051344000646","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,677761.8,677761.8,4501,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053113,1943808.00
05/06/2017 02:45,2,0.000,ALERT,212.83,299.37,59.996,1494053103,"274151322000052","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,948504.0,948504.0,4465,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053115,1943809.00
05/06/2017 02:45,2,0.000,ALERT,213.74,299.37,59.970,1494053103,"201051344000585","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,689008.4,689008.4,4503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053116,1943810.00
05/06/2017 02:45,2,0.000,ALERT,213.74,299.67,59.970,1494053103,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,682276.9,682276.9,4497,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053118,1943811.00
05/06/2017 02:45,2,0.000,ALERT,214.19,299.97,59.965,1494053103,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,672127.0,672127.0,4495,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053120,1943812.00
05/06/2017 02:45,2,0.000,ALERT,213.51,299.37,59.975,1494053103,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,690695.5,690695.5,4505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053122,1943813.00
05/06/2017 02:45,2,0.000,ALERT,213.06,298.17,59.959,1494053103,"274151322000094","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,775434.4,775434.4,4607,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053124,1943814.00
05/06/2017 02:45,2,0.000,ALERT,213.51,300.57,59.996,1494053103,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,701712.3,701712.3,4491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053125,1943815.00
05/06/2017 02:45,2,0.000,ALERT,213.74,299.97,59.970,1494053103,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,684571.5,684571.5,4503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053127,1943816.00
05/06/2017 02:45,2,0.000,ALERT,213.96,299.07,59.970,1494053103,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,687370.6,687370.6,4496,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053129,1943817.00
05/06/2017 02:45,2,0.000,ALERT,213.96,298.77,59.975,1494053103,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,642803.1,642803.1,4524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053131,1943818.00
05/06/2017 02:45,2,0.000,ALERT,213.29,299.07,59.981,1494053103,"274151322000083","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,938928.4,938928.4,4467,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053132,1943819.00
05/06/2017 02:45,2,0.000,ALERT,213.51,298.47,59.965,1494053103,"274151322000076","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,1000928.5,1000928.5,4464,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053134,1943820.00
05/06/2017 02:45,2,0.000,ALERT,213.74,300.87,59.986,1494053103,"201051344000868","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,682571.9,682571.9,4496,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053136,1943821.00
05/06/2017 02:45,2,0.000,ALERT,213.06,299.67,59.928,1494053103,"274151322000095","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,991264.8,991264.8,4463,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053138,1943822.00
05/06/2017 02:45,2,0.000,ALERT,213.51,300.27,59.970,1494053103,"201051344000988","219011344069620",0.00,5.00,0,294.86,301.77,0.0,0.0,0.000,617672.5,617672.5,4516,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053140,1943823.00
05/06/2017 02:45,2,0.000,ALERT,213.74,298.77,59.991,1494053103,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,686672.2,686672.2,4506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053142,1943824.00
05/06/2017 02:45,2,0.000,ALERT,213.51,300.27,59.996,1494053103,"201051344000458","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,694754.6,694754.6,4482,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053143,1943825.00
05/06/2017 02:45,2,0.000,ALERT,214.19,300.27,59.986,1494053103,"201051344000853","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,695288.2,695288.2,4484,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053145,1943826.00
05/06/2017 02:45,2,0.000,ALERT,214.19,299.37,60.007,1494053103,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,687516.8,687516.8,4504,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053147,1943827.00
05/06/2017 02:45,2,0.000,ALERT,214.19,299.07,59.986,1494053103,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,684195.4,684195.4,4494,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053149,1943828.00
05/06/2017 02:45,2,0.000,ALERT,213.96,299.67,59.996,1494053103,"201051344001145","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,692077.4,692077.4,4484,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053151,1943829.00
05/06/2017 02:45,2,0.000,ALERT,213.96,298.77,60.028,1494053103,"201051344000651","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,680507.2,680507.2,4504,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053152,1943830.00
05/06/2017 02:45,2,0.000,ALERT,212.83,298.47,59.981,1494053103,"274151322000088","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,899970.8,899970.8,4470,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053154,1943831.00
05/06/2017 02:45,2,0.000,ALERT,213.74,297.87,59.991,1494053103,"274151322000068","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,775778.6,775778.6,4626,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053156,1943832.00
05/06/2017 02:45,2,0.000,ALERT,213.51,299.37,59.954,1494053103,"201051344001135","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,676150.5,676150.5,4497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053158,1943833.00
05/06/2017 02:45,2,0.000,ALERT,213.29,300.87,59.996,1494053103,"201051344000594","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,696814.4,696814.4,4495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053160,1943834.00
05/06/2017 02:45,2,0.000,ALERT,213.96,299.37,59.991,1494053103,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,685101.8,685101.8,4507,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053161,1943835.00
05/06/2017 02:45,2,0.000,ALERT,213.06,298.77,59.991,1494053103,"274151322000054","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,917910.6,917910.6,4461,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053163,1943836.00
05/06/2017 02:45,2,0.000,ALERT,213.96,299.97,59.996,1494053103,"201051344000867","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,681492.0,681492.0,4510,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053165,1943837.00
05/06/2017 02:45,2,0.000,ALERT,213.74,299.37,60.002,1494053103,"201051344001093","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,683925.0,683925.0,4499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053167,1943838.00
05/06/2017 02:45,2,0.000,ALERT,213.51,300.57,59.996,1494053103,"201051344000900","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,702921.9,702921.9,4485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053168,1943839.00
05/06/2017 02:45,2,0.000,ALERT,213.96,299.97,59.991,1494053103,"201051344000648","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,692161.7,692161.7,4486,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494053170,1943840.00
05/06/2017 02:45,2,0.000,ALERT,213.74,300.87,59.975,1494053103,"201051344000569","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,705259.5,705259.5,4476,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053172,1943841.00
05/06/2017 02:45,2,0.000,ALERT,213.74,300.57,60.002,1494053103,"201051344000983","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,695712.1,695712.1,4485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053174,1943842.00
05/06/2017 02:45,2,0.000,ALERT,213.74,300.27,60.002,1494053103,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,681232.9,681232.9,4496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053176,1943843.00
05/06/2017 02:45,2,0.000,ALERT,214.19,300.87,60.002,1494053103,"201051344000576","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,695903.7,695903.7,4482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053178,1943844.00
05/06/2017 02:45,2,0.000,ALERT,213.29,297.87,59.991,1494053103,"274151322000087","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,890245.0,890245.0,4545,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494053180,1943845.00
05/06/2017 03:00,2,0.000,ALERT,213.96,300.27,60.023,1494054004,"201051344000645","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,694772.6,694772.6,4481,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054006,1943846.00
05/06/2017 03:00,2,0.000,ALERT,213.29,298.47,60.002,1494054004,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,914745.8,914745.8,4458,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054007,1943847.00
05/06/2017 03:00,2,0.000,ALERT,214.19,300.27,59.996,1494054004,"201051344000633","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,681035.5,681035.5,4510,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054009,1943848.00
05/06/2017 03:00,2,0.000,ALERT,213.51,300.27,59.996,1494054004,"201051344000469","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,684042.8,684042.8,4495,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054011,1943849.00
05/06/2017 03:00,2,0.000,ALERT,213.29,299.37,60.002,1494054004,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,677761.8,677761.8,4503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054013,1943850.00
05/06/2017 03:00,2,0.000,ALERT,212.83,298.77,60.023,1494054004,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,948504.0,948504.0,4467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054015,1943851.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.67,59.991,1494054004,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,689008.4,689008.4,4505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054016,1943852.00
05/06/2017 03:00,2,0.000,ALERT,213.51,299.97,59.991,1494054004,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,682276.9,682276.9,4499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054018,1943853.00
05/06/2017 03:00,2,0.000,ALERT,213.96,300.27,59.986,1494054004,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,672127.0,672127.0,4497,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054020,1943854.00
05/06/2017 03:00,2,0.000,ALERT,213.06,299.37,60.002,1494054004,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,690695.5,690695.5,4507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054022,1943855.00
05/06/2017 03:00,2,0.000,ALERT,213.29,298.17,60.002,1494054004,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,775434.4,775434.4,4609,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054024,1943856.00
05/06/2017 03:00,2,0.000,ALERT,213.29,300.87,60.007,1494054004,"201051344000579","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,701712.3,701712.3,4493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054025,1943857.00
05/06/2017 03:00,2,0.000,ALERT,213.29,299.97,60.018,1494054004,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,684571.5,684571.5,4505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054027,1943858.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.37,60.002,1494054004,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,687370.6,687370.6,4498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054029,1943859.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.07,59.975,1494054004,"201051344000417","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,642803.1,642803.1,4526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054031,1943860.00
05/06/2017 03:00,2,0.000,ALERT,213.29,299.07,59.981,1494054004,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,938928.4,938928.4,4469,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054033,1943861.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.07,59.970,1494054004,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1000928.5,1000928.5,4466,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054035,1943862.00
05/06/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1494054004,"201051344000868","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,682571.9,682571.9,4498,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054037,1943863.00
05/06/2017 03:00,2,0.000,ALERT,213.06,299.67,60.012,1494054004,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,991264.8,991264.8,4465,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054039,1943864.00
05/06/2017 03:00,2,0.000,ALERT,213.29,300.27,60.002,1494054004,"201051344000988","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,617672.5,617672.5,4518,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054041,1943865.00
05/06/2017 03:00,2,0.000,ALERT,213.51,299.07,59.970,1494054004,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,686672.2,686672.2,4508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054042,1943866.00
05/06/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1494054004,"201051344000458","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,694754.6,694754.6,4484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054044,1943867.00
05/06/2017 03:00,2,0.000,ALERT,213.96,300.57,59.975,1494054004,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,695288.2,695288.2,4486,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054046,1943868.00
05/06/2017 03:00,2,0.000,ALERT,213.96,299.97,59.981,1494054004,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,687516.8,687516.8,4506,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054048,1943869.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.37,59.938,1494054004,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,684195.4,684195.4,4496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054049,1943870.00
05/06/2017 03:00,2,0.000,ALERT,213.96,299.97,59.975,1494054004,"201051344001145","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,692077.4,692077.4,4486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054051,1943871.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.07,59.981,1494054004,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,680507.2,680507.2,4506,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054053,1943872.00
05/06/2017 03:00,2,0.000,ALERT,212.61,298.47,59.975,1494054004,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,899970.8,899970.8,4472,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054055,1943873.00
05/06/2017 03:00,2,0.000,ALERT,213.74,298.47,59.981,1494054004,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,775778.6,775778.6,4628,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054057,1943874.00
05/06/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1494054004,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,676150.5,676150.5,4499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054058,1943875.00
05/06/2017 03:00,2,0.000,ALERT,213.06,300.87,59.954,1494054004,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,696814.4,696814.4,4497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054060,1943876.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.37,60.018,1494054004,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,685101.8,685101.8,4509,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054062,1943877.00
05/06/2017 03:00,2,0.000,ALERT,213.06,298.77,59.975,1494054004,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,917910.6,917910.6,4463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054064,1943878.00
05/06/2017 03:00,2,0.000,ALERT,213.51,299.67,59.965,1494054004,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,681492.0,681492.0,4512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054066,1943879.00
05/06/2017 03:00,2,0.000,ALERT,213.74,299.67,59.970,1494054004,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,683925.0,683925.0,4501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054067,1943880.00
05/06/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1494054004,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,702921.9,702921.9,4487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054069,1943881.00
05/06/2017 03:00,2,0.000,ALERT,213.51,299.67,59.970,1494054004,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,692161.7,692161.7,4488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054071,1943882.00
05/06/2017 03:00,2,0.000,ALERT,213.51,300.87,59.970,1494054004,"201051344000569","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,705259.5,705259.5,4478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054073,1943883.00
05/06/2017 03:00,2,0.000,ALERT,213.51,300.57,59.933,1494054004,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,695712.1,695712.1,4487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054075,1943884.00
05/06/2017 03:00,2,0.000,ALERT,213.51,300.27,59.981,1494054004,"201051344001158","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,681232.9,681232.9,4498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054076,1943885.00
05/06/2017 03:00,2,0.000,ALERT,213.74,300.87,59.981,1494054004,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,695903.7,695903.7,4484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054078,1943886.00
05/06/2017 03:00,2,0.000,ALERT,213.06,297.87,59.975,1494054004,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,890245.0,890245.0,4547,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054080,1943887.00
05/06/2017 03:15,2,0.000,ALERT,213.96,300.27,59.944,1494054903,"201051344000645","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,694772.6,694772.6,4483,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054906,1943888.00
05/06/2017 03:15,2,0.000,ALERT,213.51,299.67,59.991,1494054903,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,914745.8,914745.8,4460,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054907,1943889.00
05/06/2017 03:15,2,0.000,ALERT,213.96,300.27,59.959,1494054903,"201051344000633","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,681035.5,681035.5,4512,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054909,1943890.00
05/06/2017 03:15,2,0.000,ALERT,213.51,299.97,59.970,1494054903,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,684042.8,684042.8,4497,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054911,1943891.00
05/06/2017 03:15,2,0.000,ALERT,213.51,299.67,59.933,1494054903,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,677761.8,677761.8,4505,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054913,1943892.00
05/06/2017 03:15,2,0.000,ALERT,213.06,299.67,59.970,1494054903,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,948504.0,948504.0,4469,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054914,1943893.00
05/06/2017 03:15,2,0.000,ALERT,213.96,300.27,59.965,1494054903,"201051344000585","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,689008.4,689008.4,4507,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054916,1943894.00
05/06/2017 03:15,2,0.000,ALERT,213.74,300.27,59.970,1494054903,"201051344001230","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,682276.9,682276.9,4501,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054918,1943895.00
05/06/2017 03:15,2,0.000,ALERT,214.19,300.87,59.970,1494054903,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,672127.0,672127.0,4499,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054920,1943896.00
05/06/2017 03:15,2,0.000,ALERT,213.29,299.97,59.991,1494054903,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,690695.5,690695.5,4509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054922,1943897.00
05/06/2017 03:15,2,0.000,ALERT,213.29,299.07,59.986,1494054903,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,775434.4,775434.4,4611,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054923,1943898.00
05/06/2017 03:15,2,0.000,ALERT,213.29,300.87,59.944,1494054903,"201051344000579","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,701712.3,701712.3,4495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054925,1943899.00
05/06/2017 03:15,2,0.000,ALERT,213.51,300.27,59.975,1494054903,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,684571.5,684571.5,4507,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054927,1943900.00
05/06/2017 03:15,2,0.000,ALERT,213.96,299.97,59.986,1494054903,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,687370.6,687370.6,4500,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054929,1943901.00
05/06/2017 03:15,2,0.000,ALERT,213.96,299.37,59.970,1494054903,"201051344000417","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,642803.1,642803.1,4528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054931,1943902.00
05/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1494054903,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,938928.4,938928.4,4471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054932,1943903.00
05/06/2017 03:15,2,0.000,ALERT,213.96,299.37,59.991,1494054903,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1000928.5,1000928.5,4468,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054934,1943904.00
05/06/2017 03:15,2,0.000,ALERT,213.51,301.17,59.965,1494054903,"201051344000868","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,682571.9,682571.9,4500,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054936,1943905.00
05/06/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1494054903,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,991264.8,991264.8,4467,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054938,1943906.00
05/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.996,1494054903,"201051344000988","219011344069620",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,617672.5,617672.5,4520,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054940,1943907.00
05/06/2017 03:15,2,0.000,ALERT,213.51,299.07,59.970,1494054903,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,686672.2,686672.2,4510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054942,1943908.00
05/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.949,1494054903,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,694754.6,694754.6,4486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054943,1943909.00
05/06/2017 03:15,2,0.000,ALERT,214.19,300.57,59.975,1494054903,"201051344000853","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,695288.2,695288.2,4488,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054945,1943910.00
05/06/2017 03:15,2,0.000,ALERT,213.96,299.97,59.981,1494054903,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,687516.8,687516.8,4508,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054947,1943911.00
05/06/2017 03:15,2,0.000,ALERT,213.96,299.37,59.933,1494054903,"201051344000917","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,684195.4,684195.4,4498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054949,1943912.00
05/06/2017 03:15,2,0.000,ALERT,214.19,300.27,59.981,1494054903,"201051344001145","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,692077.4,692077.4,4488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054951,1943913.00
05/06/2017 03:15,2,0.000,ALERT,213.74,299.37,59.975,1494054903,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,680507.2,680507.2,4508,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054953,1943914.00
05/06/2017 03:15,2,0.000,ALERT,213.06,299.37,59.975,1494054903,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,899970.8,899970.8,4474,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054954,1943915.00
05/06/2017 03:15,2,0.000,ALERT,213.74,298.47,59.965,1494054903,"274151322000068","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,775778.6,775778.6,4630,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054956,1943916.00
05/06/2017 03:15,2,0.000,ALERT,213.51,299.97,59.975,1494054903,"201051344001135","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,676150.5,676150.5,4501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054958,1943917.00
05/06/2017 03:15,2,0.000,ALERT,213.29,301.47,59.959,1494054903,"201051344000594","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,696814.4,696814.4,4499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054960,1943918.00
05/06/2017 03:15,2,0.000,ALERT,213.96,299.67,59.975,1494054903,"201051344001203","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,685101.8,685101.8,4511,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054962,1943919.00
05/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.970,1494054903,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,917910.6,917910.6,4465,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054964,1943920.00
05/06/2017 03:15,2,0.000,ALERT,213.74,300.27,59.965,1494054903,"201051344000867","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,681492.0,681492.0,4514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054965,1943921.00
