ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 03:15,2,0.000,ALERT,213.74,299.97,59.970,1494054903,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,683925.0,683925.0,4503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054967,1943922.00
05/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1494054903,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,702921.9,702921.9,4489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054969,1943923.00
05/06/2017 03:15,2,0.000,ALERT,213.74,299.97,59.965,1494054903,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,692161.7,692161.7,4490,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054971,1943924.00
05/06/2017 03:15,2,0.000,ALERT,213.29,301.17,59.959,1494054903,"201051344000569","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,705259.5,705259.5,4480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054972,1943925.00
05/06/2017 03:15,2,0.000,ALERT,213.51,300.87,59.954,1494054903,"201051344000983","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,695712.1,695712.1,4489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054974,1943926.00
05/06/2017 03:15,2,0.000,ALERT,213.51,300.57,59.912,1494054903,"201051344001158","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,681232.9,681232.9,4500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054976,1943927.00
05/06/2017 03:15,2,0.000,ALERT,213.96,301.17,59.954,1494054903,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,695903.7,695903.7,4486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494054978,1943928.00
05/06/2017 03:15,2,0.000,ALERT,213.29,298.77,59.917,1494054903,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,890245.0,890245.0,4549,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494054980,1943929.00
05/06/2017 03:30,2,0.000,ALERT,214.19,301.17,59.981,1494055804,"201051344000645","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,694772.6,694772.6,4485,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055806,1943930.00
05/06/2017 03:30,2,0.000,ALERT,213.51,299.37,59.975,1494055804,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,914745.8,914745.8,4462,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055807,1943931.00
05/06/2017 03:30,2,0.000,ALERT,214.41,300.87,59.954,1494055804,"201051344000633","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,681035.5,681035.5,4514,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055809,1943932.00
05/06/2017 03:30,2,0.000,ALERT,213.96,301.17,59.954,1494055804,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,684042.8,684042.8,4499,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055811,1943933.00
05/06/2017 03:30,2,0.000,ALERT,213.51,300.27,59.986,1494055804,"201051344000646","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,677761.8,677761.8,4507,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055813,1943934.00
05/06/2017 03:30,2,0.000,ALERT,213.29,299.67,59.991,1494055804,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,948504.0,948504.0,4471,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055815,1943935.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.57,59.986,1494055804,"201051344000585","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,689008.4,689008.4,4509,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055817,1943936.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.87,60.002,1494055804,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,682276.9,682276.9,4503,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055818,1943937.00
05/06/2017 03:30,2,0.000,ALERT,214.41,301.17,60.012,1494055804,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,672127.0,672127.0,4501,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055820,1943938.00
05/06/2017 03:30,2,0.000,ALERT,213.51,300.57,60.002,1494055804,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,690695.5,690695.5,4511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055822,1943939.00
05/06/2017 03:30,2,0.000,ALERT,213.29,298.77,60.007,1494055804,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,775434.4,775434.4,4613,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055824,1943940.00
05/06/2017 03:30,2,0.000,ALERT,213.74,301.77,60.007,1494055804,"201051344000579","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,701712.3,701712.3,4497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055825,1943941.00
05/06/2017 03:30,2,0.000,ALERT,213.74,301.17,60.012,1494055804,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,684571.5,684571.5,4509,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055827,1943942.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.27,60.002,1494055804,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,687370.6,687370.6,4502,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055829,1943943.00
05/06/2017 03:30,2,0.000,ALERT,214.19,299.97,60.002,1494055804,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,642803.1,642803.1,4530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055831,1943944.00
05/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.986,1494055804,"274151322000083","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,938928.4,938928.4,4473,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055833,1943945.00
05/06/2017 03:30,2,0.000,ALERT,213.96,299.37,59.981,1494055804,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1000928.5,1000928.5,4470,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055834,1943946.00
05/06/2017 03:30,2,0.000,ALERT,213.74,301.77,59.996,1494055804,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,682571.9,682571.9,4502,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055836,1943947.00
05/06/2017 03:30,2,0.000,ALERT,213.29,300.87,59.986,1494055804,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,991264.8,991264.8,4469,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055838,1943948.00
05/06/2017 03:30,2,0.000,ALERT,213.51,300.87,59.991,1494055804,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.68,0.0,0.0,0.000,617672.5,617672.5,4522,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055840,1943949.00
05/06/2017 03:30,2,0.000,ALERT,213.74,299.67,59.949,1494055804,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,686672.2,686672.2,4512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055842,1943950.00
05/06/2017 03:30,2,0.000,ALERT,213.74,300.87,59.986,1494055804,"201051344000458","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,694754.6,694754.6,4488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055843,1943951.00
05/06/2017 03:30,2,0.000,ALERT,214.41,300.87,59.991,1494055804,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,695288.2,695288.2,4490,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055845,1943952.00
05/06/2017 03:30,2,0.000,ALERT,214.19,300.57,60.002,1494055804,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,687516.8,687516.8,4510,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055847,1943953.00
05/06/2017 03:30,2,0.000,ALERT,213.96,299.97,59.991,1494055804,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,684195.4,684195.4,4500,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055849,1943954.00
05/06/2017 03:30,2,0.000,ALERT,214.19,300.87,59.981,1494055804,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,692077.4,692077.4,4490,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055851,1943955.00
05/06/2017 03:30,2,0.000,ALERT,213.96,299.67,60.002,1494055804,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,680507.2,680507.2,4510,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055853,1943956.00
05/06/2017 03:30,2,0.000,ALERT,213.06,299.67,59.996,1494055804,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,899970.8,899970.8,4476,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055854,1943957.00
05/06/2017 03:30,2,0.000,ALERT,213.96,298.77,60.002,1494055804,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,775778.6,775778.6,4632,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055856,1943958.00
05/06/2017 03:30,2,0.000,ALERT,213.51,300.27,59.996,1494055804,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,676150.5,676150.5,4503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055858,1943959.00
05/06/2017 03:30,2,0.000,ALERT,213.51,301.77,59.965,1494055804,"201051344000594","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,696814.4,696814.4,4501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055860,1943960.00
05/06/2017 03:30,2,0.000,ALERT,214.19,300.57,59.996,1494055804,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,685101.8,685101.8,4513,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055862,1943961.00
05/06/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1494055804,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,917910.6,917910.6,4467,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055863,1943962.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.57,59.996,1494055804,"201051344000867","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,681492.0,681492.0,4516,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055865,1943963.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.57,60.023,1494055804,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,683925.0,683925.0,4505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055867,1943964.00
05/06/2017 03:30,2,0.000,ALERT,213.51,301.17,59.991,1494055804,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,702921.9,702921.9,4491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055869,1943965.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.57,59.996,1494055804,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,692161.7,692161.7,4492,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055871,1943966.00
05/06/2017 03:30,2,0.000,ALERT,213.74,301.77,59.986,1494055804,"201051344000569","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,705259.5,705259.5,4482,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055872,1943967.00
05/06/2017 03:30,2,0.000,ALERT,213.74,301.17,59.996,1494055804,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,695712.1,695712.1,4491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055874,1943968.00
05/06/2017 03:30,2,0.000,ALERT,213.96,300.87,59.986,1494055804,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,681232.9,681232.9,4502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055876,1943969.00
05/06/2017 03:30,2,0.000,ALERT,214.19,301.47,59.991,1494055804,"201051344000576","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,695903.7,695903.7,4488,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494055878,1943970.00
05/06/2017 03:30,2,0.000,ALERT,213.29,299.37,59.986,1494055804,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,890245.0,890245.0,4551,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494055880,1943971.00
05/06/2017 03:45,2,0.000,ALERT,214.19,300.57,59.970,1494056703,"201051344000645","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,694772.6,694772.6,4487,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056706,1943972.00
05/06/2017 03:45,2,0.000,ALERT,213.51,299.37,59.970,1494056703,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,914745.8,914745.8,4464,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056708,1943973.00
05/06/2017 03:45,2,0.000,ALERT,214.41,300.27,59.970,1494056703,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,681035.5,681035.5,4516,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056710,1943974.00
05/06/2017 03:45,2,0.000,ALERT,213.74,300.57,59.965,1494056703,"201051344000469","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,684042.8,684042.8,4501,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056712,1943975.00
05/06/2017 03:45,2,0.000,ALERT,213.74,299.97,59.986,1494056703,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,677761.8,677761.8,4509,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056714,1943976.00
05/06/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1494056703,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,948504.0,948504.0,4473,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056715,1943977.00
05/06/2017 03:45,2,0.000,ALERT,213.96,299.97,59.981,1494056703,"201051344000585","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,689008.4,689008.4,4511,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056717,1943978.00
05/06/2017 03:45,2,0.000,ALERT,213.96,300.27,59.986,1494056703,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,682276.9,682276.9,4505,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056719,1943979.00
05/06/2017 03:45,2,0.000,ALERT,214.41,300.87,59.970,1494056703,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,672127.0,672127.0,4503,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056721,1943980.00
05/06/2017 03:45,2,0.000,ALERT,213.51,300.27,59.981,1494056703,"201051344000955","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,690695.5,690695.5,4513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056723,1943981.00
05/06/2017 03:45,2,0.000,ALERT,213.51,298.77,59.981,1494056703,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,775434.4,775434.4,4615,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056724,1943982.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.77,59.949,1494056703,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,701712.3,701712.3,4499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056726,1943983.00
05/06/2017 03:45,2,0.000,ALERT,213.74,300.27,59.975,1494056703,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,684571.5,684571.5,4511,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056728,1943984.00
05/06/2017 03:45,2,0.000,ALERT,214.19,299.97,59.981,1494056703,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,687370.6,687370.6,4504,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056730,1943985.00
05/06/2017 03:45,2,0.000,ALERT,214.19,299.37,59.975,1494056703,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,642803.1,642803.1,4532,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056731,1943986.00
05/06/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1494056703,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,938928.4,938928.4,4475,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056733,1943987.00
05/06/2017 03:45,2,0.000,ALERT,213.96,299.97,59.965,1494056703,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1000928.5,1000928.5,4472,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056735,1943988.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.47,59.970,1494056703,"201051344000868","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,682571.9,682571.9,4504,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056737,1943989.00
05/06/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1494056703,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,991264.8,991264.8,4471,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056739,1943990.00
05/06/2017 03:45,2,0.000,ALERT,213.74,300.87,59.991,1494056703,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,617672.5,617672.5,4524,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056741,1943991.00
05/06/2017 03:45,2,0.000,ALERT,213.74,299.37,59.970,1494056703,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,686672.2,686672.2,4514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056742,1943992.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.17,59.975,1494056703,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,694754.6,694754.6,4490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056744,1943993.00
05/06/2017 03:45,2,0.000,ALERT,214.19,300.87,59.975,1494056703,"201051344000853","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,695288.2,695288.2,4492,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056746,1943994.00
05/06/2017 03:45,2,0.000,ALERT,214.41,300.27,59.975,1494056703,"201051344000685","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,687516.8,687516.8,4512,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056748,1943995.00
05/06/2017 03:45,2,0.000,ALERT,214.19,299.67,59.975,1494056703,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,684195.4,684195.4,4502,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056750,1943996.00
05/06/2017 03:45,2,0.000,ALERT,214.19,300.57,60.002,1494056703,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,692077.4,692077.4,4492,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056752,1943997.00
05/06/2017 03:45,2,0.000,ALERT,213.96,299.37,59.986,1494056703,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,680507.2,680507.2,4512,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056753,1943998.00
05/06/2017 03:45,2,0.000,ALERT,213.06,298.77,59.986,1494056703,"274151322000088","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,899970.8,899970.8,4478,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056755,1943999.00
05/06/2017 03:45,2,0.000,ALERT,213.96,298.77,59.981,1494056703,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,775778.6,775778.6,4634,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056757,1944000.00
05/06/2017 03:45,2,0.000,ALERT,213.74,300.27,59.986,1494056703,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,676150.5,676150.5,4505,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056759,1944001.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.77,59.991,1494056703,"201051344000594","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,696814.4,696814.4,4503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056761,1944002.00
05/06/2017 03:45,2,0.000,ALERT,213.96,299.97,59.975,1494056703,"201051344001203","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,685101.8,685101.8,4515,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056762,1944003.00
05/06/2017 03:45,2,0.000,ALERT,213.29,300.27,59.996,1494056703,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,917910.6,917910.6,4469,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056764,1944004.00
05/06/2017 03:45,2,0.000,ALERT,213.96,300.57,59.981,1494056703,"201051344000867","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,681492.0,681492.0,4518,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056766,1944005.00
05/06/2017 03:45,2,0.000,ALERT,213.96,299.97,59.981,1494056703,"201051344001093","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,683925.0,683925.0,4507,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056768,1944006.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.17,59.991,1494056703,"201051344000900","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,702921.9,702921.9,4493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056769,1944007.00
05/06/2017 03:45,2,0.000,ALERT,213.96,300.27,59.991,1494056703,"201051344000648","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,692161.7,692161.7,4494,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056771,1944008.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.47,59.981,1494056703,"201051344000569","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,705259.5,705259.5,4484,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056773,1944009.00
05/06/2017 03:45,2,0.000,ALERT,213.74,301.17,59.981,1494056703,"201051344000983","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,695712.1,695712.1,4493,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056775,1944010.00
05/06/2017 03:45,2,0.000,ALERT,213.96,300.87,59.975,1494056703,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,681232.9,681232.9,4504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056777,1944011.00
05/06/2017 03:45,2,0.000,ALERT,214.19,301.47,59.965,1494056703,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,695903.7,695903.7,4490,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494056778,1944012.00
05/06/2017 03:45,2,0.000,ALERT,213.51,298.47,59.986,1494056703,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,890245.0,890245.0,4553,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494056780,1944013.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.97,59.981,1494057603,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,694772.6,694772.6,4489,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057605,1944014.00
05/06/2017 04:00,2,0.000,ALERT,212.61,298.47,59.970,1494057603,"274151322000085","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,914745.8,914745.8,4466,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057607,1944015.00
05/06/2017 04:00,2,0.000,ALERT,214.19,300.27,59.975,1494057603,"201051344000633","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,681035.5,681035.5,4518,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057609,1944016.00
05/06/2017 04:00,2,0.000,ALERT,213.51,300.27,59.970,1494057603,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,684042.8,684042.8,4503,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057611,1944017.00
05/06/2017 04:00,2,0.000,ALERT,213.29,299.67,59.981,1494057603,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,677761.8,677761.8,4511,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057612,1944018.00
05/06/2017 04:00,2,0.000,ALERT,212.16,297.87,59.975,1494057603,"274151322000052","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,948504.0,948504.0,4475,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057614,1944019.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.97,59.970,1494057603,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,689008.4,689008.4,4513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057616,1944020.00
05/06/2017 04:00,2,0.000,ALERT,213.74,300.27,59.975,1494057603,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,682276.9,682276.9,4507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057618,1944021.00
05/06/2017 04:00,2,0.000,ALERT,214.19,300.57,59.970,1494057603,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,672127.0,672127.0,4505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057620,1944022.00
05/06/2017 04:00,2,0.000,ALERT,213.29,299.67,59.933,1494057603,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,690695.5,690695.5,4515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057621,1944023.00
05/06/2017 04:00,2,0.000,ALERT,212.61,297.26,60.002,1494057603,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,775434.4,775434.4,4617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057623,1944024.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1494057603,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,701712.3,701712.3,4501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057625,1944025.00
05/06/2017 04:00,2,0.000,ALERT,213.51,300.27,59.996,1494057603,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,684571.5,684571.5,4513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057627,1944026.00
05/06/2017 04:00,2,0.000,ALERT,213.96,299.97,59.970,1494057603,"201051344000438","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,687370.6,687370.6,4506,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057629,1944027.00
05/06/2017 04:00,2,0.000,ALERT,213.96,299.37,59.959,1494057603,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,642803.1,642803.1,4534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057630,1944028.00
05/06/2017 04:00,2,0.000,ALERT,212.61,299.07,59.944,1494057603,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,938928.4,938928.4,4477,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057632,1944029.00
05/06/2017 04:00,2,0.000,ALERT,213.29,298.77,59.981,1494057603,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,1000928.5,1000928.5,4474,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057634,1944030.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1494057603,"201051344000868","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,682571.9,682571.9,4506,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057636,1944031.00
05/06/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1494057603,"274151322000095","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,991264.8,991264.8,4473,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057638,1944032.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.965,1494057603,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,617672.5,617672.5,4526,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057640,1944033.00
05/06/2017 04:00,2,0.000,ALERT,213.51,299.07,59.970,1494057603,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,686672.2,686672.2,4516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057641,1944034.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.944,1494057603,"201051344000458","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,694754.6,694754.6,4492,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057643,1944035.00
05/06/2017 04:00,2,0.000,ALERT,213.96,299.97,59.949,1494057603,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,695288.2,695288.2,4494,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057645,1944036.00
05/06/2017 04:00,2,0.000,ALERT,214.19,299.97,59.975,1494057603,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,687516.8,687516.8,4514,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057647,1944037.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.07,59.970,1494057603,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,684195.4,684195.4,4504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057648,1944038.00
05/06/2017 04:00,2,0.000,ALERT,213.96,299.97,59.975,1494057603,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,692077.4,692077.4,4494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057650,1944039.00
05/06/2017 04:00,2,0.000,ALERT,213.74,298.77,59.996,1494057603,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,680507.2,680507.2,4514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057652,1944040.00
05/06/2017 04:00,2,0.000,ALERT,212.16,297.87,59.959,1494057603,"274151322000088","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,899970.8,899970.8,4480,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057654,1944041.00
05/06/2017 04:00,2,0.000,ALERT,213.29,297.57,59.991,1494057603,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,775778.6,775778.6,4636,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057656,1944042.00
05/06/2017 04:00,2,0.000,ALERT,213.29,299.37,59.959,1494057603,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,676150.5,676150.5,4507,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057658,1944043.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1494057603,"201051344000594","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,696814.4,696814.4,4505,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057660,1944044.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.37,59.965,1494057603,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,685101.8,685101.8,4517,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057661,1944045.00
05/06/2017 04:00,2,0.000,ALERT,212.61,298.47,59.965,1494057603,"274151322000054","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,917910.6,917910.6,4471,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057663,1944046.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.97,59.965,1494057603,"201051344000867","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,681492.0,681492.0,4520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057665,1944047.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.67,59.917,1494057603,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,683925.0,683925.0,4509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057667,1944048.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1494057603,"201051344000900","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,702921.9,702921.9,4495,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057668,1944049.00
05/06/2017 04:00,2,0.000,ALERT,213.74,299.67,59.965,1494057603,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,692161.7,692161.7,4496,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057670,1944050.00
05/06/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1494057603,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,705259.5,705259.5,4486,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057672,1944051.00
05/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.965,1494057603,"201051344000983","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,695712.1,695712.1,4495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057674,1944052.00
05/06/2017 04:00,2,0.000,ALERT,213.51,299.97,59.944,1494057603,"201051344001158","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,681232.9,681232.9,4506,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057676,1944053.00
05/06/2017 04:00,2,0.000,ALERT,213.96,300.57,59.991,1494057603,"201051344000576","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,695903.7,695903.7,4492,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494057677,1944054.00
05/06/2017 04:00,2,0.000,ALERT,212.61,297.57,59.970,1494057603,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,890245.0,890245.0,4555,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494057679,1944055.00
05/06/2017 04:15,2,0.000,ALERT,214.19,301.17,59.991,1494058504,"201051344000645","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,694772.6,694772.6,4491,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058506,1944056.00
05/06/2017 04:15,2,0.000,ALERT,212.83,298.17,59.991,1494058504,"274151322000085","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,914745.8,914745.8,4468,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058507,1944057.00
05/06/2017 04:15,2,0.000,ALERT,214.41,300.87,59.991,1494058504,"201051344000633","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,681035.5,681035.5,4520,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058509,1944058.00
05/06/2017 04:15,2,0.000,ALERT,213.74,300.87,59.986,1494058504,"201051344000469","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,684042.8,684042.8,4505,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058511,1944059.00
05/06/2017 04:15,2,0.000,ALERT,213.51,300.27,60.002,1494058504,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,677761.8,677761.8,4513,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058513,1944060.00
05/06/2017 04:15,2,0.000,ALERT,212.38,298.77,59.981,1494058504,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,948504.0,948504.0,4477,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058515,1944061.00
05/06/2017 04:15,2,0.000,ALERT,213.74,300.27,60.034,1494058504,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,689008.4,689008.4,4515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058517,1944062.00
05/06/2017 04:15,2,0.000,ALERT,213.74,300.57,59.996,1494058504,"201051344001230","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,682276.9,682276.9,4509,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058518,1944063.00
05/06/2017 04:15,2,0.000,ALERT,214.19,300.57,60.002,1494058504,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,672127.0,672127.0,4507,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058520,1944064.00
05/06/2017 04:15,2,0.000,ALERT,213.29,299.97,59.965,1494058504,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,690695.5,690695.5,4517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058522,1944065.00
05/06/2017 04:15,2,0.000,ALERT,212.83,298.17,59.954,1494058504,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,775434.4,775434.4,4619,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058524,1944066.00
