ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 04:15,2,0.000,ALERT,213.74,301.47,59.996,1494058504,"201051344000579","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,701712.3,701712.3,4503,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058526,1944067.00
05/06/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1494058504,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,684571.5,684571.5,4515,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058527,1944068.00
05/06/2017 04:15,2,0.000,ALERT,213.74,299.67,59.981,1494058504,"201051344000438","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,687370.6,687370.6,4508,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058529,1944069.00
05/06/2017 04:15,2,0.000,ALERT,213.74,299.37,59.981,1494058504,"201051344000417","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,642803.1,642803.1,4536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058531,1944070.00
05/06/2017 04:15,2,0.000,ALERT,212.83,298.77,59.991,1494058504,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,938928.4,938928.4,4479,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058533,1944071.00
05/06/2017 04:15,2,0.000,ALERT,213.29,298.47,59.986,1494058504,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4476,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058535,1944072.00
05/06/2017 04:15,2,0.000,ALERT,213.74,301.77,59.996,1494058504,"201051344000868","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,682571.9,682571.9,4508,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058537,1944073.00
05/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1494058504,"274151322000095","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,991264.8,991264.8,4475,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058538,1944074.00
05/06/2017 04:15,2,0.000,ALERT,213.51,300.87,59.991,1494058504,"201051344000988","219011344069620",0.00,5.00,0,295.76,302.07,0.0,0.0,0.000,617672.5,617672.5,4528,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058540,1944075.00
05/06/2017 04:15,2,0.000,ALERT,213.51,299.07,59.986,1494058504,"201051344001025","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,686672.2,686672.2,4518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058542,1944076.00
05/06/2017 04:15,2,0.000,ALERT,213.74,301.17,59.986,1494058504,"201051344000458","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,694754.6,694754.6,4494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058544,1944077.00
05/06/2017 04:15,2,0.000,ALERT,214.19,301.17,60.012,1494058504,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,695288.2,695288.2,4496,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058546,1944078.00
05/06/2017 04:15,2,0.000,ALERT,213.96,299.97,59.996,1494058504,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,687516.8,687516.8,4516,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058548,1944079.00
05/06/2017 04:15,2,0.000,ALERT,213.74,299.67,60.028,1494058504,"201051344000917","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,684195.4,684195.4,4506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058550,1944080.00
05/06/2017 04:15,2,0.000,ALERT,213.96,300.27,59.986,1494058504,"201051344001145","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,692077.4,692077.4,4496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058551,1944081.00
05/06/2017 04:15,2,0.000,ALERT,213.74,299.37,59.975,1494058504,"201051344000651","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,680507.2,680507.2,4516,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058553,1944082.00
05/06/2017 04:15,2,0.000,ALERT,212.38,298.17,59.981,1494058504,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,899970.8,899970.8,4482,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058555,1944083.00
05/06/2017 04:15,2,0.000,ALERT,213.51,297.57,59.991,1494058504,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,775778.6,775778.6,4638,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058557,1944084.00
05/06/2017 04:15,2,0.000,ALERT,213.51,299.97,60.002,1494058504,"201051344001135","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,676150.5,676150.5,4509,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058558,1944085.00
05/06/2017 04:15,2,0.000,ALERT,213.51,301.77,59.981,1494058504,"201051344000594","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,696814.4,696814.4,4507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058560,1944086.00
05/06/2017 04:15,2,0.000,ALERT,213.74,299.67,59.975,1494058504,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,685101.8,685101.8,4519,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058562,1944087.00
05/06/2017 04:15,2,0.000,ALERT,212.61,298.77,59.970,1494058504,"274151322000054","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,917910.6,917910.6,4473,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058564,1944088.00
05/06/2017 04:15,2,0.000,ALERT,213.96,300.57,59.975,1494058504,"201051344000867","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,681492.0,681492.0,4522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058566,1944089.00
05/06/2017 04:15,2,0.000,ALERT,213.51,299.97,59.975,1494058504,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,683925.0,683925.0,4511,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058567,1944090.00
05/06/2017 04:15,2,0.000,ALERT,213.51,301.17,59.975,1494058504,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,702921.9,702921.9,4497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058569,1944091.00
05/06/2017 04:15,2,0.000,ALERT,213.74,300.27,59.970,1494058504,"201051344000648","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,692161.7,692161.7,4498,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058571,1944092.00
05/06/2017 04:15,2,0.000,ALERT,213.74,301.77,59.975,1494058504,"201051344000569","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,705259.5,705259.5,4488,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058573,1944093.00
05/06/2017 04:15,2,0.000,ALERT,213.74,301.47,59.981,1494058504,"201051344000983","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,695712.1,695712.1,4497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058575,1944094.00
05/06/2017 04:15,2,0.000,ALERT,213.51,300.57,59.991,1494058504,"201051344001158","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,681232.9,681232.9,4508,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058576,1944095.00
05/06/2017 04:15,2,0.000,ALERT,214.19,301.47,59.975,1494058504,"201051344000576","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,695903.7,695903.7,4494,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494058578,1944096.00
05/06/2017 04:15,2,0.000,ALERT,212.83,297.26,59.970,1494058504,"274151322000087","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,890245.0,890245.0,4557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494058580,1944097.00
05/06/2017 04:30,2,0.000,ALERT,214.19,300.57,59.954,1494059403,"201051344000645","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,694772.6,694772.6,4493,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059405,1944098.00
05/06/2017 04:30,2,0.000,ALERT,212.83,298.47,59.959,1494059403,"274151322000085","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,914745.8,914745.8,4470,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059407,1944099.00
05/06/2017 04:30,2,0.000,ALERT,214.41,300.27,59.970,1494059403,"201051344000633","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,681035.5,681035.5,4522,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059409,1944100.00
05/06/2017 04:30,2,0.000,ALERT,213.96,300.87,59.944,1494059403,"201051344000469","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,684042.8,684042.8,4507,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059410,1944101.00
05/06/2017 04:30,2,0.000,ALERT,213.51,299.97,59.970,1494059403,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,677761.8,677761.8,4515,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059412,1944102.00
05/06/2017 04:30,2,0.000,ALERT,212.61,298.47,59.965,1494059403,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,948504.0,948504.0,4479,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059414,1944103.00
05/06/2017 04:30,2,0.000,ALERT,213.74,300.27,59.986,1494059403,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,689008.4,689008.4,4517,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059416,1944104.00
05/06/2017 04:30,2,0.000,ALERT,213.74,300.57,59.949,1494059403,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,682276.9,682276.9,4511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059418,1944105.00
05/06/2017 04:30,2,0.000,ALERT,213.96,300.87,59.938,1494059403,"201051344000582","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,672127.0,672127.0,4509,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059419,1944106.00
05/06/2017 04:30,2,0.000,ALERT,213.29,300.27,59.970,1494059403,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,690695.5,690695.5,4519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059421,1944107.00
05/06/2017 04:30,2,0.000,ALERT,212.61,297.26,59.965,1494059403,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,775434.4,775434.4,4621,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059423,1944108.00
05/06/2017 04:30,2,0.000,ALERT,213.74,301.17,59.970,1494059403,"201051344000579","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,701712.3,701712.3,4505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059425,1944109.00
05/06/2017 04:30,2,0.000,ALERT,213.51,300.57,59.986,1494059403,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,684571.5,684571.5,4517,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059426,1944110.00
05/06/2017 04:30,2,0.000,ALERT,213.74,300.27,59.970,1494059403,"201051344000438","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,687370.6,687370.6,4510,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059428,1944111.00
05/06/2017 04:30,2,0.000,ALERT,213.74,299.37,59.970,1494059403,"201051344000417","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,642803.1,642803.1,4538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059430,1944112.00
05/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1494059403,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,938928.4,938928.4,4481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059432,1944113.00
05/06/2017 04:30,2,0.000,ALERT,213.51,297.87,59.965,1494059403,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4478,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059434,1944114.00
05/06/2017 04:30,2,0.000,ALERT,213.74,301.17,59.954,1494059403,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,682571.9,682571.9,4510,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059435,1944115.00
05/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.986,1494059403,"274151322000095","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,991264.8,991264.8,4477,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059437,1944116.00
05/06/2017 04:30,2,0.000,ALERT,213.74,299.37,60.007,1494059403,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,686672.2,686672.2,4520,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059440,1944117.00
05/06/2017 04:30,2,0.000,ALERT,213.51,300.57,60.028,1494059403,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,694754.6,694754.6,4496,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059442,1944118.00
05/06/2017 04:30,2,0.000,ALERT,214.19,300.57,59.996,1494059403,"201051344000853","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,695288.2,695288.2,4498,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059444,1944119.00
05/06/2017 04:30,2,0.000,ALERT,214.19,300.27,59.991,1494059403,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,687516.8,687516.8,4518,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059446,1944120.00
05/06/2017 04:30,2,0.000,ALERT,213.74,299.37,59.986,1494059403,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,684195.4,684195.4,4508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059448,1944121.00
05/06/2017 04:30,2,0.000,ALERT,213.96,300.27,59.991,1494059403,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,692077.4,692077.4,4498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059449,1944122.00
05/06/2017 04:30,2,0.000,ALERT,213.74,299.37,59.996,1494059403,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,680507.2,680507.2,4518,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059451,1944123.00
05/06/2017 04:30,2,0.000,ALERT,212.38,297.26,59.949,1494059403,"274151322000088","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,899970.8,899970.8,4484,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059453,1944124.00
05/06/2017 04:30,2,0.000,ALERT,213.51,297.26,59.991,1494059403,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,775778.6,775778.6,4640,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059455,1944125.00
05/06/2017 04:30,2,0.000,ALERT,213.29,299.97,60.007,1494059403,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,676150.5,676150.5,4511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059457,1944126.00
05/06/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1494059403,"201051344000594","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,696814.4,696814.4,4509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059458,1944127.00
05/06/2017 04:30,2,0.000,ALERT,213.96,299.97,59.991,1494059403,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,685101.8,685101.8,4521,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059460,1944128.00
05/06/2017 04:30,2,0.000,ALERT,212.38,297.57,59.981,1494059403,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,917910.6,917910.6,4475,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059462,1944129.00
05/06/2017 04:30,2,0.000,ALERT,213.96,300.27,59.986,1494059403,"201051344000867","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,681492.0,681492.0,4524,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059464,1944130.00
05/06/2017 04:30,2,0.000,ALERT,213.74,300.27,59.965,1494059403,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,683925.0,683925.0,4513,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059466,1944131.00
05/06/2017 04:30,2,0.000,ALERT,213.51,300.87,59.991,1494059403,"201051344000900","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,702921.9,702921.9,4499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059467,1944132.00
05/06/2017 04:30,2,0.000,ALERT,213.74,299.97,59.949,1494059403,"201051344000648","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,692161.7,692161.7,4500,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059469,1944133.00
05/06/2017 04:30,2,0.000,ALERT,213.74,301.17,59.986,1494059403,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,705259.5,705259.5,4490,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059471,1944134.00
05/06/2017 04:30,2,0.000,ALERT,213.51,300.57,59.981,1494059403,"201051344000983","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,695712.1,695712.1,4499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059473,1944135.00
05/06/2017 04:30,2,0.000,ALERT,213.74,300.57,59.981,1494059403,"201051344001158","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,681232.9,681232.9,4510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059475,1944136.00
05/06/2017 04:30,2,0.000,ALERT,214.19,301.17,60.002,1494059403,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,695903.7,695903.7,4496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494059476,1944137.00
05/06/2017 04:30,2,0.000,ALERT,212.61,296.96,59.981,1494059403,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,890245.0,890245.0,4559,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059478,1944138.00
05/06/2017 04:30,2,0.000,ALERT,213.51,300.57,59.933,1494059403,"201051344000988","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,617672.5,617672.5,4530,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494059480,1944139.00
05/06/2017 04:45,2,0.000,ALERT,213.29,299.67,60.007,1494060303,"201051344000645","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,694772.6,694772.6,4495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060305,1944140.00
05/06/2017 04:45,2,0.000,ALERT,212.38,297.87,59.996,1494060303,"274151322000085","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,914745.8,914745.8,4472,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060307,1944141.00
05/06/2017 04:45,2,0.000,ALERT,213.29,299.37,60.007,1494060303,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,681035.5,681035.5,4524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060309,1944142.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.97,60.002,1494060303,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,684042.8,684042.8,4509,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060311,1944143.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.07,60.007,1494060303,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,677761.8,677761.8,4517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060312,1944144.00
05/06/2017 04:45,2,0.000,ALERT,212.16,297.87,59.996,1494060303,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,948504.0,948504.0,4481,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060314,1944145.00
05/06/2017 04:45,2,0.000,ALERT,213.06,299.37,60.007,1494060303,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,689008.4,689008.4,4519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060316,1944146.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.37,59.996,1494060303,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,682276.9,682276.9,4513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060318,1944147.00
05/06/2017 04:45,2,0.000,ALERT,213.51,299.97,59.991,1494060303,"201051344000582","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,672127.0,672127.0,4511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060320,1944148.00
05/06/2017 04:45,2,0.000,ALERT,212.61,299.07,60.002,1494060303,"201051344000955","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,690695.5,690695.5,4521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060321,1944149.00
05/06/2017 04:45,2,0.000,ALERT,212.16,297.57,60.023,1494060303,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,775434.4,775434.4,4623,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060323,1944150.00
05/06/2017 04:45,2,0.000,ALERT,212.61,300.27,59.996,1494060303,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,701712.3,701712.3,4507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060325,1944151.00
05/06/2017 04:45,2,0.000,ALERT,213.06,299.67,59.996,1494060303,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,684571.5,684571.5,4519,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060327,1944152.00
05/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.996,1494060303,"201051344000438","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,687370.6,687370.6,4512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060329,1944153.00
05/06/2017 04:45,2,0.000,ALERT,213.06,298.77,60.007,1494060303,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,642803.1,642803.1,4540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060330,1944154.00
05/06/2017 04:45,2,0.000,ALERT,212.38,298.77,59.991,1494060303,"274151322000083","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,938928.4,938928.4,4483,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060332,1944155.00
05/06/2017 04:45,2,0.000,ALERT,213.06,298.47,59.986,1494060303,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4480,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060334,1944156.00
05/06/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1494060303,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,682571.9,682571.9,4512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060336,1944157.00
05/06/2017 04:45,2,0.000,ALERT,212.16,299.07,59.975,1494060303,"274151322000095","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,991264.8,991264.8,4479,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060338,1944158.00
05/06/2017 04:45,2,0.000,ALERT,212.61,299.67,59.970,1494060303,"201051344000988","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,617672.5,617672.5,4532,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060340,1944159.00
05/06/2017 04:45,2,0.000,ALERT,212.83,298.47,59.986,1494060303,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,686672.2,686672.2,4522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060341,1944160.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.986,1494060303,"201051344000458","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,694754.6,694754.6,4498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060343,1944161.00
05/06/2017 04:45,2,0.000,ALERT,213.29,299.67,59.991,1494060303,"201051344000853","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,695288.2,695288.2,4500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060345,1944162.00
05/06/2017 04:45,2,0.000,ALERT,213.29,299.07,59.986,1494060303,"201051344000685","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,687516.8,687516.8,4520,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060347,1944163.00
05/06/2017 04:45,2,0.000,ALERT,213.29,298.77,59.996,1494060303,"201051344000917","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,684195.4,684195.4,4510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060348,1944164.00
05/06/2017 04:45,2,0.000,ALERT,213.29,299.37,59.991,1494060303,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,692077.4,692077.4,4500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060350,1944165.00
05/06/2017 04:45,2,0.000,ALERT,213.06,298.47,59.970,1494060303,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,680507.2,680507.2,4520,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060352,1944166.00
05/06/2017 04:45,2,0.000,ALERT,212.16,297.87,59.981,1494060303,"274151322000088","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,899970.8,899970.8,4486,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060354,1944167.00
05/06/2017 04:45,2,0.000,ALERT,212.83,297.57,59.996,1494060303,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,775778.6,775778.6,4642,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060356,1944168.00
05/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1494060303,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,676150.5,676150.5,4513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060357,1944169.00
05/06/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1494060303,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,696814.4,696814.4,4511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060359,1944170.00
05/06/2017 04:45,2,0.000,ALERT,213.06,298.77,60.028,1494060303,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,685101.8,685101.8,4523,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060361,1944171.00
05/06/2017 04:45,2,0.000,ALERT,211.93,298.17,59.991,1494060303,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,917910.6,917910.6,4477,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060363,1944172.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.37,60.028,1494060303,"201051344000867","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,681492.0,681492.0,4526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060365,1944173.00
05/06/2017 04:45,2,0.000,ALERT,212.83,298.77,59.981,1494060303,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,683925.0,683925.0,4515,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060366,1944174.00
05/06/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1494060303,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,702921.9,702921.9,4501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494060368,1944175.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.07,59.986,1494060303,"201051344000648","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,692161.7,692161.7,4502,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060370,1944176.00
05/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1494060303,"201051344000569","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,705259.5,705259.5,4492,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060372,1944177.00
05/06/2017 04:45,2,0.000,ALERT,212.61,299.67,59.991,1494060303,"201051344000983","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,695712.1,695712.1,4501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060374,1944178.00
05/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.986,1494060303,"201051344001158","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,681232.9,681232.9,4512,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060375,1944179.00
05/06/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1494060303,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,695903.7,695903.7,4498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060377,1944180.00
05/06/2017 04:45,2,0.000,ALERT,212.38,297.26,59.991,1494060303,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,890245.0,890245.0,4561,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494060379,1944181.00
05/06/2017 05:00,2,0.000,ALERT,212.83,299.07,59.996,1494061204,"201051344000645","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,694772.6,694772.6,4497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061206,1944182.00
05/06/2017 05:00,2,0.000,ALERT,211.03,296.36,59.949,1494061204,"274151322000085","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,914745.8,914745.8,4474,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061207,1944183.00
05/06/2017 05:00,2,0.000,ALERT,212.16,297.57,59.944,1494061204,"201051344000633","219011344069620",0.00,3.70,0,294.56,300.87,0.0,0.0,0.000,681035.5,681035.5,4526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061209,1944184.00
05/06/2017 05:00,2,0.000,ALERT,212.16,298.47,59.970,1494061204,"201051344000469","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,684042.8,684042.8,4511,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061211,1944185.00
05/06/2017 05:00,2,0.000,ALERT,212.16,298.17,59.954,1494061204,"201051344000646","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,677761.8,677761.8,4519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061213,1944186.00
05/06/2017 05:00,2,0.000,ALERT,211.93,297.87,59.954,1494061204,"274151322000052","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,948504.0,948504.0,4483,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061215,1944187.00
05/06/2017 05:00,2,0.000,ALERT,212.83,298.77,59.959,1494061204,"201051344000585","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,689008.4,689008.4,4521,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061217,1944188.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1494061204,"201051344001230","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,682276.9,682276.9,4515,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061219,1944189.00
05/06/2017 05:00,2,0.000,ALERT,213.06,299.37,59.959,1494061204,"201051344000582","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,672127.0,672127.0,4513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061220,1944190.00
05/06/2017 05:00,2,0.000,ALERT,212.16,298.77,59.959,1494061204,"201051344000955","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,690695.5,690695.5,4523,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061222,1944191.00
05/06/2017 05:00,2,0.000,ALERT,212.16,297.57,59.949,1494061204,"274151322000094","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,775434.4,775434.4,4625,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061224,1944192.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.97,59.938,1494061204,"201051344000579","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,701712.3,701712.3,4509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061226,1944193.00
05/06/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1494061204,"201051344000890","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,684571.5,684571.5,4521,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061228,1944194.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.47,59.954,1494061204,"201051344000438","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,687370.6,687370.6,4514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061229,1944195.00
05/06/2017 05:00,2,0.000,ALERT,212.83,298.47,59.965,1494061204,"201051344000417","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,642803.1,642803.1,4542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061231,1944196.00
05/06/2017 05:00,2,0.000,ALERT,212.38,298.77,59.981,1494061204,"274151322000083","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,938928.4,938928.4,4485,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061233,1944197.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.933,1494061204,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061235,1944198.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.97,59.954,1494061204,"201051344000868","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,682571.9,682571.9,4514,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061237,1944199.00
05/06/2017 05:00,2,0.000,ALERT,212.16,299.37,59.949,1494061204,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,991264.8,991264.8,4481,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061239,1944200.00
05/06/2017 05:00,2,0.000,ALERT,212.16,299.07,59.965,1494061204,"201051344000988","219011344069620",0.00,4.50,0,293.96,301.17,0.0,0.0,0.000,617672.5,617672.5,4534,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061240,1944201.00
05/06/2017 05:00,2,0.000,ALERT,212.61,297.87,59.965,1494061204,"201051344001025","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,686672.2,686672.2,4524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061242,1944202.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1494061204,"201051344000458","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,694754.6,694754.6,4500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061244,1944203.00
05/06/2017 05:00,2,0.000,ALERT,212.83,299.07,59.986,1494061204,"201051344000853","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,695288.2,695288.2,4502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061246,1944204.00
05/06/2017 05:00,2,0.000,ALERT,213.06,298.77,59.954,1494061204,"201051344000685","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,687516.8,687516.8,4522,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061248,1944205.00
05/06/2017 05:00,2,0.000,ALERT,212.61,297.87,59.954,1494061204,"201051344000917","219011344069620",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,684195.4,684195.4,4512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061249,1944206.00
05/06/2017 05:00,2,0.000,ALERT,212.83,298.77,59.965,1494061204,"201051344001145","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,692077.4,692077.4,4502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061251,1944207.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.17,59.965,1494061204,"201051344000651","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,680507.2,680507.2,4522,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061253,1944208.00
05/06/2017 05:00,2,0.000,ALERT,211.93,297.87,59.959,1494061204,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,899970.8,899970.8,4488,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061255,1944209.00
05/06/2017 05:00,2,0.000,ALERT,212.83,297.57,59.959,1494061204,"274151322000068","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,775778.6,775778.6,4644,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061257,1944210.00
05/06/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1494061204,"201051344001135","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,676150.5,676150.5,4515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061259,1944211.00
