ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 05:00,2,0.000,ALERT,211.93,299.67,60.002,1494061204,"201051344000594","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,696814.4,696814.4,4513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061260,1944212.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.47,59.949,1494061204,"201051344001203","219011344069620",0.00,3.70,0,295.76,302.37,0.0,0.0,0.000,685101.8,685101.8,4525,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061262,1944213.00
05/06/2017 05:00,2,0.000,ALERT,211.93,298.17,59.944,1494061204,"274151322000054","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,917910.6,917910.6,4479,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061264,1944214.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.986,1494061204,"201051344000867","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,681492.0,681492.0,4528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061266,1944215.00
05/06/2017 05:00,2,0.000,ALERT,212.61,298.77,60.002,1494061204,"201051344001093","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,683925.0,683925.0,4517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061267,1944216.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1494061204,"201051344000900","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,702921.9,702921.9,4503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061269,1944217.00
05/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1494061204,"201051344000648","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,692161.7,692161.7,4504,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061271,1944218.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.67,59.959,1494061204,"201051344000569","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,705259.5,705259.5,4494,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061273,1944219.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1494061204,"201051344000983","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,695712.1,695712.1,4503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061275,1944220.00
05/06/2017 05:00,2,0.000,ALERT,212.38,299.07,59.975,1494061204,"201051344001158","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,681232.9,681232.9,4514,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494061277,1944221.00
05/06/2017 05:00,2,0.000,ALERT,212.83,299.97,59.986,1494061204,"201051344000576","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,695903.7,695903.7,4500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061278,1944222.00
05/06/2017 05:00,2,0.000,ALERT,212.16,297.26,59.954,1494061204,"274151322000087","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,890245.0,890245.0,4563,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494061280,1944223.00
05/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1494062104,"201051344000645","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,694772.6,694772.6,4499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062106,1944224.00
05/06/2017 05:15,2,0.000,ALERT,212.16,298.17,59.981,1494062104,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,914745.8,914745.8,4476,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062107,1944225.00
05/06/2017 05:15,2,0.000,ALERT,213.06,299.37,59.981,1494062104,"201051344000633","219011344069620",0.00,3.70,0,294.26,300.87,0.0,0.0,0.000,681035.5,681035.5,4528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062109,1944226.00
05/06/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1494062104,"201051344000469","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,684042.8,684042.8,4513,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062111,1944227.00
05/06/2017 05:15,2,0.000,ALERT,212.16,298.77,59.986,1494062104,"201051344000646","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,677761.8,677761.8,4521,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062113,1944228.00
05/06/2017 05:15,2,0.000,ALERT,211.70,297.87,59.981,1494062104,"274151322000052","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,948504.0,948504.0,4485,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062114,1944229.00
05/06/2017 05:15,2,0.000,ALERT,212.38,299.07,59.986,1494062104,"201051344000585","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,689008.4,689008.4,4523,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062116,1944230.00
05/06/2017 05:15,2,0.000,ALERT,212.38,299.07,59.991,1494062104,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,682276.9,682276.9,4517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062118,1944231.00
05/06/2017 05:15,2,0.000,ALERT,212.83,299.97,59.991,1494062104,"201051344000582","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,672127.0,672127.0,4515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062120,1944232.00
05/06/2017 05:15,2,0.000,ALERT,211.93,298.77,60.018,1494062104,"201051344000955","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,690695.5,690695.5,4525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062122,1944233.00
05/06/2017 05:15,2,0.000,ALERT,211.93,297.26,59.991,1494062104,"274151322000094","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,775434.4,775434.4,4627,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062123,1944234.00
05/06/2017 05:15,2,0.000,ALERT,212.38,300.57,59.991,1494062104,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,701712.3,701712.3,4511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062125,1944235.00
05/06/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1494062104,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,684571.5,684571.5,4523,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062127,1944236.00
05/06/2017 05:15,2,0.000,ALERT,212.38,298.77,60.002,1494062104,"201051344000438","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,687370.6,687370.6,4516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062129,1944237.00
05/06/2017 05:15,2,0.000,ALERT,212.61,298.47,59.959,1494062104,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,642803.1,642803.1,4544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062131,1944238.00
05/06/2017 05:15,2,0.000,ALERT,211.93,298.17,59.986,1494062104,"274151322000083","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,938928.4,938928.4,4487,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062133,1944239.00
05/06/2017 05:15,2,0.000,ALERT,212.61,298.77,59.991,1494062104,"274151322000076","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062134,1944240.00
05/06/2017 05:15,2,0.000,ALERT,212.16,300.27,59.991,1494062104,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,682571.9,682571.9,4516,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062136,1944241.00
05/06/2017 05:15,2,0.000,ALERT,211.93,299.67,59.991,1494062104,"274151322000095","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,991264.8,991264.8,4483,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062138,1944242.00
05/06/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1494062104,"201051344000988","219011344069620",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,617672.5,617672.5,4536,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062140,1944243.00
05/06/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1494062104,"201051344001025","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,686672.2,686672.2,4526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062142,1944244.00
05/06/2017 05:15,2,0.000,ALERT,212.38,299.97,59.986,1494062104,"201051344000458","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,694754.6,694754.6,4502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062144,1944245.00
05/06/2017 05:15,2,0.000,ALERT,213.06,299.67,59.991,1494062104,"201051344000853","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,695288.2,695288.2,4504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062145,1944246.00
05/06/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1494062104,"201051344000685","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,687516.8,687516.8,4524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062147,1944247.00
05/06/2017 05:15,2,0.000,ALERT,212.61,298.17,60.007,1494062104,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,684195.4,684195.4,4514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062149,1944248.00
05/06/2017 05:15,2,0.000,ALERT,212.61,299.07,59.986,1494062104,"201051344001145","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,692077.4,692077.4,4504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062151,1944249.00
05/06/2017 05:15,2,0.000,ALERT,212.38,297.87,59.991,1494062104,"201051344000651","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,680507.2,680507.2,4524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062152,1944250.00
05/06/2017 05:15,2,0.000,ALERT,211.70,297.57,59.986,1494062104,"274151322000088","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,899970.8,899970.8,4490,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062154,1944251.00
05/06/2017 05:15,2,0.000,ALERT,212.83,297.57,59.981,1494062104,"274151322000068","219011344069620",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,775778.6,775778.6,4646,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062156,1944252.00
05/06/2017 05:15,2,0.000,ALERT,211.93,298.47,59.986,1494062104,"201051344001135","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,676150.5,676150.5,4517,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062158,1944253.00
05/06/2017 05:15,2,0.000,ALERT,212.16,300.27,59.991,1494062104,"201051344000594","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,696814.4,696814.4,4515,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062160,1944254.00
05/06/2017 05:15,2,0.000,ALERT,212.38,298.47,59.986,1494062104,"201051344001203","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,685101.8,685101.8,4527,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062162,1944255.00
05/06/2017 05:15,2,0.000,ALERT,211.93,297.57,59.986,1494062104,"274151322000054","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,917910.6,917910.6,4481,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062163,1944256.00
05/06/2017 05:15,2,0.000,ALERT,212.61,299.37,59.996,1494062104,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,681492.0,681492.0,4530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062165,1944257.00
05/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.991,1494062104,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,683925.0,683925.0,4519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062167,1944258.00
05/06/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1494062104,"201051344000900","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,702921.9,702921.9,4505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062169,1944259.00
05/06/2017 05:15,2,0.000,ALERT,212.61,299.07,59.996,1494062104,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,692161.7,692161.7,4506,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062171,1944260.00
05/06/2017 05:15,2,0.000,ALERT,212.38,299.97,59.991,1494062104,"201051344000569","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,705259.5,705259.5,4496,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062172,1944261.00
05/06/2017 05:15,2,0.000,ALERT,212.38,299.97,59.959,1494062104,"201051344000983","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,695712.1,695712.1,4505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062174,1944262.00
05/06/2017 05:15,2,0.000,ALERT,212.38,299.67,59.986,1494062104,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,681232.9,681232.9,4516,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062176,1944263.00
05/06/2017 05:15,2,0.000,ALERT,212.83,299.97,59.991,1494062104,"201051344000576","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,695903.7,695903.7,4502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494062178,1944264.00
05/06/2017 05:15,2,0.000,ALERT,212.16,297.57,59.991,1494062104,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,890245.0,890245.0,4565,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494062180,1944265.00
05/06/2017 05:30,2,0.000,ALERT,212.83,299.37,59.981,1494063003,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,694772.6,694772.6,4501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063005,1944266.00
05/06/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1494063003,"274151322000085","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,914745.8,914745.8,4478,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063007,1944267.00
05/06/2017 05:30,2,0.000,ALERT,213.06,299.37,59.981,1494063003,"201051344000633","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,681035.5,681035.5,4530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063009,1944268.00
05/06/2017 05:30,2,0.000,ALERT,212.61,299.37,59.986,1494063003,"201051344000469","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,684042.8,684042.8,4515,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063011,1944269.00
05/06/2017 05:30,2,0.000,ALERT,212.16,298.17,59.938,1494063003,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,677761.8,677761.8,4523,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063013,1944270.00
05/06/2017 05:30,2,0.000,ALERT,211.70,297.57,60.007,1494063003,"274151322000052","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,948504.0,948504.0,4487,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063014,1944271.00
05/06/2017 05:30,2,0.000,ALERT,212.61,298.77,59.954,1494063003,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,689008.4,689008.4,4525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063016,1944272.00
05/06/2017 05:30,2,0.000,ALERT,212.38,298.77,59.996,1494063003,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,682276.9,682276.9,4519,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063018,1944273.00
05/06/2017 05:30,2,0.000,ALERT,212.83,299.67,59.991,1494063003,"201051344000582","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,672127.0,672127.0,4517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063020,1944274.00
05/06/2017 05:30,2,0.000,ALERT,212.16,298.47,59.986,1494063003,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,690695.5,690695.5,4527,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063021,1944275.00
05/06/2017 05:30,2,0.000,ALERT,211.70,297.26,59.949,1494063003,"274151322000094","219011344069620",0.00,4.00,0,295.76,298.77,0.0,0.0,0.000,775434.4,775434.4,4629,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063023,1944276.00
05/06/2017 05:30,2,0.000,ALERT,212.38,299.97,59.996,1494063003,"201051344000579","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,701712.3,701712.3,4513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063025,1944277.00
05/06/2017 05:30,2,0.000,ALERT,212.16,299.07,59.938,1494063003,"201051344000890","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,684571.5,684571.5,4525,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063027,1944278.00
05/06/2017 05:30,2,0.000,ALERT,212.61,298.77,59.981,1494063003,"201051344000438","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,687370.6,687370.6,4518,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063029,1944279.00
05/06/2017 05:30,2,0.000,ALERT,212.83,298.47,59.975,1494063003,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,642803.1,642803.1,4546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063031,1944280.00
05/06/2017 05:30,2,0.000,ALERT,211.93,298.47,59.933,1494063003,"274151322000083","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,938928.4,938928.4,4489,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063032,1944281.00
05/06/2017 05:30,2,0.000,ALERT,212.38,297.87,59.965,1494063003,"274151322000076","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1000928.5,1000928.5,4486,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063034,1944282.00
05/06/2017 05:30,2,0.000,ALERT,212.38,299.97,59.938,1494063003,"201051344000868","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,682571.9,682571.9,4518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063036,1944283.00
05/06/2017 05:30,2,0.000,ALERT,211.93,298.77,59.954,1494063003,"274151322000095","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,991264.8,991264.8,4485,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063038,1944284.00
05/06/2017 05:30,2,0.000,ALERT,212.38,299.37,59.975,1494063003,"201051344000988","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,617672.5,617672.5,4538,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063040,1944285.00
05/06/2017 05:30,2,0.000,ALERT,212.16,297.87,59.965,1494063003,"201051344001025","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,686672.2,686672.2,4528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063042,1944286.00
05/06/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1494063003,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,694754.6,694754.6,4504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063043,1944287.00
05/06/2017 05:30,2,0.000,ALERT,213.06,299.37,59.986,1494063003,"201051344000853","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,695288.2,695288.2,4506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063045,1944288.00
05/06/2017 05:30,2,0.000,ALERT,212.83,299.07,59.965,1494063003,"201051344000685","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,687516.8,687516.8,4526,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063047,1944289.00
05/06/2017 05:30,2,0.000,ALERT,212.38,298.17,59.959,1494063003,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,684195.4,684195.4,4516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063049,1944290.00
05/06/2017 05:30,2,0.000,ALERT,212.61,298.77,60.007,1494063003,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,692077.4,692077.4,4506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063051,1944291.00
05/06/2017 05:30,2,0.000,ALERT,212.38,297.87,59.970,1494063003,"201051344000651","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,680507.2,680507.2,4526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063053,1944292.00
05/06/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1494063003,"274151322000088","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,899970.8,899970.8,4492,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063054,1944293.00
05/06/2017 05:30,2,0.000,ALERT,212.61,297.26,59.959,1494063003,"274151322000068","219011344069620",0.00,5.50,0,295.46,298.77,0.0,0.0,0.000,775778.6,775778.6,4648,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063056,1944294.00
05/06/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1494063003,"201051344001135","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,676150.5,676150.5,4519,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063058,1944295.00
05/06/2017 05:30,2,0.000,ALERT,211.93,299.97,59.970,1494063003,"201051344000594","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,696814.4,696814.4,4517,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063060,1944296.00
05/06/2017 05:30,2,0.000,ALERT,212.38,298.17,59.965,1494063003,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,685101.8,685101.8,4529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063062,1944297.00
05/06/2017 05:30,2,0.000,ALERT,211.70,297.57,59.959,1494063003,"274151322000054","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,917910.6,917910.6,4483,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063063,1944298.00
05/06/2017 05:30,2,0.000,ALERT,212.61,299.07,59.970,1494063003,"201051344000867","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,681492.0,681492.0,4532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063065,1944299.00
05/06/2017 05:30,2,0.000,ALERT,212.38,298.77,59.959,1494063003,"201051344001093","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,683925.0,683925.0,4521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063067,1944300.00
05/06/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1494063003,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,702921.9,702921.9,4507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063069,1944301.00
05/06/2017 05:30,2,0.000,ALERT,212.61,298.77,59.959,1494063003,"201051344000648","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,692161.7,692161.7,4508,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063071,1944302.00
05/06/2017 05:30,2,0.000,ALERT,212.38,299.67,59.922,1494063003,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,705259.5,705259.5,4498,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063072,1944303.00
05/06/2017 05:30,2,0.000,ALERT,212.16,299.67,59.959,1494063003,"201051344000983","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,695712.1,695712.1,4507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063074,1944304.00
05/06/2017 05:30,2,0.000,ALERT,212.61,299.37,59.965,1494063003,"201051344001158","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,681232.9,681232.9,4518,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063076,1944305.00
05/06/2017 05:30,2,0.000,ALERT,212.83,299.97,59.991,1494063003,"201051344000576","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,695903.7,695903.7,4504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063078,1944306.00
05/06/2017 05:30,2,0.000,ALERT,211.93,296.66,59.954,1494063003,"274151322000087","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,890245.0,890245.0,4567,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063079,1944307.00
05/06/2017 05:45,2,0.000,ALERT,212.83,299.07,59.959,1494063903,"201051344000645","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,694772.6,694772.6,4503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063905,1944308.00
05/06/2017 05:45,2,0.000,ALERT,212.16,297.87,59.965,1494063903,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,914745.8,914745.8,4480,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063907,1944309.00
05/06/2017 05:45,2,0.000,ALERT,213.06,299.07,59.970,1494063903,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,681035.5,681035.5,4532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063909,1944310.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.37,59.970,1494063903,"201051344000469","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,684042.8,684042.8,4517,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063911,1944311.00
05/06/2017 05:45,2,0.000,ALERT,212.38,298.47,59.965,1494063903,"201051344000646","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,677761.8,677761.8,4525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063913,1944312.00
05/06/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1494063903,"274151322000052","219011344069620",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,948504.0,948504.0,4489,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063914,1944313.00
05/06/2017 05:45,2,0.000,ALERT,212.83,298.77,60.012,1494063903,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,689008.4,689008.4,4527,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063916,1944314.00
05/06/2017 05:45,2,0.000,ALERT,212.61,298.77,59.970,1494063903,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,682276.9,682276.9,4521,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063918,1944315.00
05/06/2017 05:45,2,0.000,ALERT,213.06,299.37,59.965,1494063903,"201051344000582","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,672127.0,672127.0,4519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063920,1944316.00
05/06/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1494063903,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,690695.5,690695.5,4529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063922,1944317.00
05/06/2017 05:45,2,0.000,ALERT,211.93,296.96,59.954,1494063903,"274151322000094","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,775434.4,775434.4,4631,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063923,1944318.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.97,59.965,1494063903,"201051344000579","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,701712.3,701712.3,4515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063925,1944319.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.07,59.970,1494063903,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,684571.5,684571.5,4527,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063927,1944320.00
05/06/2017 05:45,2,0.000,ALERT,212.61,298.47,59.944,1494063903,"201051344000438","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,687370.6,687370.6,4520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063929,1944321.00
05/06/2017 05:45,2,0.000,ALERT,212.83,298.17,59.975,1494063903,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,642803.1,642803.1,4548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063931,1944322.00
05/06/2017 05:45,2,0.000,ALERT,211.93,298.47,59.970,1494063903,"274151322000083","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,938928.4,938928.4,4491,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063932,1944323.00
05/06/2017 05:45,2,0.000,ALERT,212.38,297.57,59.975,1494063903,"274151322000076","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1000928.5,1000928.5,4488,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063934,1944324.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.97,60.002,1494063903,"201051344000868","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,682571.9,682571.9,4520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063936,1944325.00
05/06/2017 05:45,2,0.000,ALERT,211.93,298.47,59.970,1494063903,"274151322000095","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,991264.8,991264.8,4487,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063938,1944326.00
05/06/2017 05:45,2,0.000,ALERT,212.38,299.37,59.975,1494063903,"201051344000988","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,617672.5,617672.5,4540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063940,1944327.00
05/06/2017 05:45,2,0.000,ALERT,212.38,297.87,60.012,1494063903,"201051344001025","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,686672.2,686672.2,4530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063942,1944328.00
05/06/2017 05:45,2,0.000,ALERT,212.38,299.37,59.975,1494063903,"201051344000458","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,694754.6,694754.6,4506,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063943,1944329.00
05/06/2017 05:45,2,0.000,ALERT,213.06,299.37,59.975,1494063903,"201051344000853","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,695288.2,695288.2,4508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063945,1944330.00
05/06/2017 05:45,2,0.000,ALERT,213.06,298.77,59.975,1494063903,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,687516.8,687516.8,4528,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063947,1944331.00
05/06/2017 05:45,2,0.000,ALERT,212.83,297.87,59.944,1494063903,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,684195.4,684195.4,4518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063949,1944332.00
05/06/2017 05:45,2,0.000,ALERT,212.83,298.47,60.018,1494063903,"201051344001145","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,692077.4,692077.4,4508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063951,1944333.00
05/06/2017 05:45,2,0.000,ALERT,212.61,297.87,60.018,1494063903,"201051344000651","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,680507.2,680507.2,4528,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063952,1944334.00
05/06/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1494063903,"274151322000088","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,899970.8,899970.8,4494,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063954,1944335.00
05/06/2017 05:45,2,0.000,ALERT,212.38,296.66,59.975,1494063903,"274151322000068","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,775778.6,775778.6,4650,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063956,1944336.00
05/06/2017 05:45,2,0.000,ALERT,212.38,298.47,59.975,1494063903,"201051344001135","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,676150.5,676150.5,4521,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063958,1944337.00
05/06/2017 05:45,2,0.000,ALERT,212.16,299.97,59.959,1494063903,"201051344000594","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,696814.4,696814.4,4519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063960,1944338.00
05/06/2017 05:45,2,0.000,ALERT,212.83,298.47,59.954,1494063903,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,685101.8,685101.8,4531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063962,1944339.00
05/06/2017 05:45,2,0.000,ALERT,211.93,298.17,59.975,1494063903,"274151322000054","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,917910.6,917910.6,4485,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063963,1944340.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.07,59.970,1494063903,"201051344000867","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,681492.0,681492.0,4534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063965,1944341.00
05/06/2017 05:45,2,0.000,ALERT,212.61,298.47,60.018,1494063903,"201051344001093","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,683925.0,683925.0,4523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063967,1944342.00
05/06/2017 05:45,2,0.000,ALERT,212.38,299.67,60.002,1494063903,"201051344000900","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,702921.9,702921.9,4509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063969,1944343.00
05/06/2017 05:45,2,0.000,ALERT,212.61,298.77,59.970,1494063903,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,692161.7,692161.7,4510,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063971,1944344.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.97,59.996,1494063903,"201051344000569","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,705259.5,705259.5,4500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063972,1944345.00
05/06/2017 05:45,2,0.000,ALERT,212.38,299.67,59.944,1494063903,"201051344000983","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,695712.1,695712.1,4509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063974,1944346.00
05/06/2017 05:45,2,0.000,ALERT,212.61,299.07,59.954,1494063903,"201051344001158","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,681232.9,681232.9,4520,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063976,1944347.00
05/06/2017 05:45,2,0.000,ALERT,213.06,299.97,59.959,1494063903,"201051344000576","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,695903.7,695903.7,4506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494063978,1944348.00
05/06/2017 05:45,2,0.000,ALERT,211.93,297.26,59.944,1494063903,"274151322000087","219011344069620",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,890245.0,890245.0,4569,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494063980,1944349.00
05/06/2017 06:00,2,0.000,ALERT,212.38,297.87,59.944,1494064803,"201051344000645","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,694772.6,694772.6,4505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064805,1944350.00
05/06/2017 06:00,2,0.000,ALERT,211.93,297.26,59.944,1494064803,"274151322000085","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,914745.8,914745.8,4482,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064807,1944351.00
05/06/2017 06:00,2,0.000,ALERT,212.83,298.17,59.944,1494064803,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,681035.5,681035.5,4534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064809,1944352.00
05/06/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1494064803,"201051344000469","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,684042.8,684042.8,4519,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064811,1944353.00
05/06/2017 06:00,2,0.000,ALERT,212.16,298.17,59.991,1494064803,"201051344000646","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,677761.8,677761.8,4527,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064813,1944354.00
05/06/2017 06:00,2,0.000,ALERT,211.48,297.26,59.949,1494064803,"274151322000052","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,948504.0,948504.0,4491,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064814,1944355.00
05/06/2017 06:00,2,0.000,ALERT,212.38,298.17,59.975,1494064803,"201051344000585","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,689008.4,689008.4,4529,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064816,1944356.00
