ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 06:00,2,0.000,ALERT,212.38,298.47,59.970,1494064803,"201051344001230","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,682276.9,682276.9,4523,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064818,1944357.00
05/06/2017 06:00,2,0.000,ALERT,212.83,299.07,59.970,1494064803,"201051344000582","219011344069620",0.00,3.30,0,297.57,300.57,0.0,0.0,0.000,672127.0,672127.0,4521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064820,1944358.00
05/06/2017 06:00,2,0.000,ALERT,211.93,298.17,59.965,1494064803,"201051344000955","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,690695.5,690695.5,4531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064822,1944359.00
05/06/2017 06:00,2,0.000,ALERT,211.70,296.66,59.954,1494064803,"274151322000094","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,775434.4,775434.4,4633,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064824,1944360.00
05/06/2017 06:00,2,0.000,ALERT,212.16,299.37,59.959,1494064803,"201051344000579","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,701712.3,701712.3,4517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064825,1944361.00
05/06/2017 06:00,2,0.000,ALERT,212.16,298.77,60.012,1494064803,"201051344000890","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,684571.5,684571.5,4529,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064827,1944362.00
05/06/2017 06:00,2,0.000,ALERT,212.61,298.17,59.981,1494064803,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,687370.6,687370.6,4522,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064829,1944363.00
05/06/2017 06:00,2,0.000,ALERT,212.61,297.57,60.023,1494064803,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,642803.1,642803.1,4550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064831,1944364.00
05/06/2017 06:00,2,0.000,ALERT,211.70,297.26,59.991,1494064803,"274151322000083","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,938928.4,938928.4,4493,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064833,1944365.00
05/06/2017 06:00,2,0.000,ALERT,212.16,296.96,59.981,1494064803,"274151322000076","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1000928.5,1000928.5,4490,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064835,1944366.00
05/06/2017 06:00,2,0.000,ALERT,212.16,299.07,59.996,1494064803,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,682571.9,682571.9,4522,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064837,1944367.00
05/06/2017 06:00,2,0.000,ALERT,211.70,298.47,59.981,1494064803,"274151322000095","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,991264.8,991264.8,4489,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064838,1944368.00
05/06/2017 06:00,2,0.000,ALERT,211.93,298.17,59.959,1494064803,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,617672.5,617672.5,4542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064840,1944369.00
05/06/2017 06:00,2,0.000,ALERT,212.16,297.57,59.991,1494064803,"201051344001025","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,686672.2,686672.2,4532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064842,1944370.00
05/06/2017 06:00,2,0.000,ALERT,212.16,298.47,59.986,1494064803,"201051344000458","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,694754.6,694754.6,4508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064844,1944371.00
05/06/2017 06:00,2,0.000,ALERT,212.61,298.17,59.981,1494064803,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,695288.2,695288.2,4510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064846,1944372.00
05/06/2017 06:00,2,0.000,ALERT,212.61,298.17,59.981,1494064803,"201051344000685","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,687516.8,687516.8,4530,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064847,1944373.00
05/06/2017 06:00,2,0.000,ALERT,212.38,297.57,59.996,1494064803,"201051344000917","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,684195.4,684195.4,4520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064849,1944374.00
05/06/2017 06:00,2,0.000,ALERT,212.38,298.17,59.986,1494064803,"201051344001145","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,692077.4,692077.4,4510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064851,1944375.00
05/06/2017 06:00,2,0.000,ALERT,212.38,297.26,59.991,1494064803,"201051344000651","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,680507.2,680507.2,4530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064853,1944376.00
05/06/2017 06:00,2,0.000,ALERT,211.25,296.36,59.965,1494064803,"274151322000088","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,899970.8,899970.8,4496,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064855,1944377.00
05/06/2017 06:00,2,0.000,ALERT,212.38,296.66,59.933,1494064803,"274151322000068","219011344069620",0.00,5.50,0,295.16,298.47,0.0,0.0,0.000,775778.6,775778.6,4652,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064856,1944378.00
05/06/2017 06:00,2,0.000,ALERT,211.93,298.17,59.970,1494064803,"201051344001135","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,676150.5,676150.5,4523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064858,1944379.00
05/06/2017 06:00,2,0.000,ALERT,211.93,299.07,59.959,1494064803,"201051344000594","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,696814.4,696814.4,4521,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064860,1944380.00
05/06/2017 06:00,2,0.000,ALERT,212.38,297.57,59.975,1494064803,"201051344001203","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,685101.8,685101.8,4533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064862,1944381.00
05/06/2017 06:00,2,0.000,ALERT,211.70,297.57,59.975,1494064803,"274151322000054","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,917910.6,917910.6,4487,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064864,1944382.00
05/06/2017 06:00,2,0.000,ALERT,212.38,297.87,59.965,1494064803,"201051344000867","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,681492.0,681492.0,4536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064865,1944383.00
05/06/2017 06:00,2,0.000,ALERT,212.16,297.87,59.975,1494064803,"201051344001093","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,683925.0,683925.0,4525,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494064867,1944384.00
05/06/2017 06:00,2,0.000,ALERT,211.93,298.17,59.970,1494064803,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,702921.9,702921.9,4511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064869,1944385.00
05/06/2017 06:00,2,0.000,ALERT,212.16,297.57,59.917,1494064803,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,692161.7,692161.7,4512,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064871,1944386.00
05/06/2017 06:00,2,0.000,ALERT,212.16,298.77,60.002,1494064803,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,705259.5,705259.5,4502,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064872,1944387.00
05/06/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1494064803,"201051344000983","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,695712.1,695712.1,4511,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064874,1944388.00
05/06/2017 06:00,2,0.000,ALERT,212.16,297.87,59.949,1494064803,"201051344001158","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,681232.9,681232.9,4522,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064877,1944389.00
05/06/2017 06:00,2,0.000,ALERT,212.61,298.47,59.917,1494064803,"201051344000576","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,695903.7,695903.7,4508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064878,1944390.00
05/06/2017 06:00,2,0.000,ALERT,211.70,296.36,59.949,1494064803,"274151322000087","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,890245.0,890245.0,4571,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494064880,1944391.00
05/06/2017 06:15,2,0.000,ALERT,212.83,298.47,59.959,1494065704,"201051344000645","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,694772.6,694772.6,4507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065706,1944392.00
05/06/2017 06:15,2,0.000,ALERT,212.16,298.47,59.944,1494065704,"274151322000085","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,914745.8,914745.8,4484,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065708,1944393.00
05/06/2017 06:15,2,0.000,ALERT,213.06,298.47,59.949,1494065704,"201051344000633","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,681035.5,681035.5,4536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065709,1944394.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.77,59.922,1494065704,"201051344000469","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,684042.8,684042.8,4521,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065711,1944395.00
05/06/2017 06:15,2,0.000,ALERT,212.16,298.47,59.944,1494065704,"201051344000646","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,677761.8,677761.8,4529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065713,1944396.00
05/06/2017 06:15,2,0.000,ALERT,212.16,298.17,59.965,1494065704,"274151322000052","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,948504.0,948504.0,4493,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065715,1944397.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.47,59.954,1494065704,"201051344000585","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,689008.4,689008.4,4531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065716,1944398.00
05/06/2017 06:15,2,0.000,ALERT,212.38,298.77,59.981,1494065704,"201051344001230","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,682276.9,682276.9,4525,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065718,1944399.00
05/06/2017 06:15,2,0.000,ALERT,213.06,299.37,59.965,1494065704,"201051344000582","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,672127.0,672127.0,4523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065720,1944400.00
05/06/2017 06:15,2,0.000,ALERT,211.93,298.17,59.959,1494065704,"201051344000955","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,690695.5,690695.5,4533,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065722,1944401.00
05/06/2017 06:15,2,0.000,ALERT,212.16,297.57,59.959,1494065704,"274151322000094","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,775434.4,775434.4,4635,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065724,1944402.00
05/06/2017 06:15,2,0.000,ALERT,212.38,299.37,59.965,1494065704,"201051344000579","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,701712.3,701712.3,4519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065725,1944403.00
05/06/2017 06:15,2,0.000,ALERT,212.38,298.77,59.954,1494065704,"201051344000890","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,684571.5,684571.5,4531,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065727,1944404.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.47,59.996,1494065704,"201051344000438","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,687370.6,687370.6,4524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065729,1944405.00
05/06/2017 06:15,2,0.000,ALERT,212.83,298.17,59.965,1494065704,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,642803.1,642803.1,4552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065731,1944406.00
05/06/2017 06:15,2,0.000,ALERT,212.16,297.87,59.954,1494065704,"274151322000083","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,938928.4,938928.4,4495,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065732,1944407.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.17,59.965,1494065704,"274151322000076","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,1000928.5,1000928.5,4492,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065734,1944408.00
05/06/2017 06:15,2,0.000,ALERT,212.38,299.07,59.991,1494065704,"201051344000868","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,682571.9,682571.9,4524,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065736,1944409.00
05/06/2017 06:15,2,0.000,ALERT,211.93,299.07,59.922,1494065704,"274151322000095","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,991264.8,991264.8,4491,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065738,1944410.00
05/06/2017 06:15,2,0.000,ALERT,212.38,298.77,59.981,1494065704,"201051344000988","219011344069620",0.00,4.00,0,293.96,300.57,0.0,0.0,0.000,617672.5,617672.5,4544,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065740,1944411.00
05/06/2017 06:15,2,0.000,ALERT,212.16,297.57,59.981,1494065704,"201051344001025","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,686672.2,686672.2,4534,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065742,1944412.00
05/06/2017 06:15,2,0.000,ALERT,212.38,298.77,59.981,1494065704,"201051344000458","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,694754.6,694754.6,4510,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065743,1944413.00
05/06/2017 06:15,2,0.000,ALERT,213.06,298.77,59.981,1494065704,"201051344000853","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,695288.2,695288.2,4512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065745,1944414.00
05/06/2017 06:15,2,0.000,ALERT,212.83,298.47,60.018,1494065704,"201051344000685","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,687516.8,687516.8,4532,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065747,1944415.00
05/06/2017 06:15,2,0.000,ALERT,212.61,297.87,59.981,1494065704,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,684195.4,684195.4,4522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065749,1944416.00
05/06/2017 06:15,2,0.000,ALERT,212.83,298.77,59.975,1494065704,"201051344001145","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,692077.4,692077.4,4512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065751,1944417.00
05/06/2017 06:15,2,0.000,ALERT,212.61,297.87,59.986,1494065704,"201051344000651","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,680507.2,680507.2,4532,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065752,1944418.00
05/06/2017 06:15,2,0.000,ALERT,211.70,297.57,59.975,1494065704,"274151322000088","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,899970.8,899970.8,4498,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065754,1944419.00
05/06/2017 06:15,2,0.000,ALERT,212.83,297.57,59.975,1494065704,"274151322000068","219011344069620",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,775778.6,775778.6,4654,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065756,1944420.00
05/06/2017 06:15,2,0.000,ALERT,212.16,298.47,59.970,1494065704,"201051344001135","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,676150.5,676150.5,4525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065758,1944421.00
05/06/2017 06:15,2,0.000,ALERT,212.16,299.37,59.975,1494065704,"201051344000594","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,696814.4,696814.4,4523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065759,1944422.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.17,59.986,1494065704,"201051344001203","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,685101.8,685101.8,4535,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065761,1944423.00
05/06/2017 06:15,2,0.000,ALERT,211.93,298.17,59.975,1494065704,"274151322000054","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,917910.6,917910.6,4489,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065763,1944424.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.47,59.986,1494065704,"201051344000867","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,681492.0,681492.0,4538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065765,1944425.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.77,60.002,1494065704,"201051344001093","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,683925.0,683925.0,4527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065767,1944426.00
05/06/2017 06:15,2,0.000,ALERT,212.38,299.07,60.012,1494065704,"201051344000900","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,702921.9,702921.9,4513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065768,1944427.00
05/06/2017 06:15,2,0.000,ALERT,212.61,298.17,59.975,1494065704,"201051344000648","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,692161.7,692161.7,4514,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065770,1944428.00
05/06/2017 06:15,2,0.000,ALERT,212.61,299.67,60.018,1494065704,"201051344000569","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,705259.5,705259.5,4504,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494065772,1944429.00
05/06/2017 06:15,2,0.000,ALERT,212.38,299.07,59.981,1494065704,"201051344000983","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,695712.1,695712.1,4513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065774,1944430.00
05/06/2017 06:15,2,0.000,ALERT,212.38,298.47,59.991,1494065704,"201051344001158","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,681232.9,681232.9,4524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065776,1944431.00
05/06/2017 06:15,2,0.000,ALERT,213.06,299.37,60.002,1494065704,"201051344000576","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,695903.7,695903.7,4510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065777,1944432.00
05/06/2017 06:15,2,0.000,ALERT,212.16,297.87,59.981,1494065704,"274151322000087","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,890245.0,890245.0,4573,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494065779,1944433.00
05/06/2017 06:30,2,0.113,ALERT,213.51,299.97,59.996,1494066603,"201051344000645","219011344069620",15.64,4.50,0,296.66,301.47,1.8,0.0,0.000,694772.6,694772.6,4509,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1494066605,1944434.00
05/06/2017 06:30,2,0.018,ALERT,212.61,298.47,59.981,1494066603,"274151322000085","219011344069620",29.70,4.50,0,296.06,299.97,0.0,0.0,0.000,914745.8,914745.8,4486,0,0,0,L,1151911521,0,122.46,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494066607,1944435.00
05/06/2017 06:30,2,0.074,ALERT,213.74,300.27,59.981,1494066603,"201051344000633","219011344069620",30.47,3.30,0,294.86,301.17,2.3,0.3,0.000,681035.5,681035.5,4538,0,0,0,L,1122011218,0,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1494066608,1944436.00
05/06/2017 06:30,2,0.162,ALERT,213.29,300.57,59.981,1494066603,"201051344000469","219011344069620",15.39,3.00,0,295.46,301.47,2.5,0.5,0.000,684042.8,684042.8,4523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1494066611,1944437.00
05/06/2017 06:30,2,0.115,ALERT,212.61,299.07,59.986,1494066603,"201051344000646","219011344069620",14.47,3.70,0,296.06,300.27,1.7,0.0,0.000,677761.8,677761.8,4531,0,0,0,L,1122011218,0,122.23,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1494066613,1944438.00
05/06/2017 06:30,2,0.074,ALERT,212.16,298.17,59.975,1494066603,"274151322000052","219011344069620",14.77,4.50,0,295.76,300.27,1.1,0.0,0.000,948504.0,948504.0,4495,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1494066614,1944439.00
05/06/2017 06:30,2,0.121,ALERT,213.06,299.37,60.018,1494066603,"201051344000585","219011344069620",13.88,4.00,0,296.06,300.57,1.7,0.0,0.000,689008.4,689008.4,4533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1494066616,1944440.00
05/06/2017 06:30,2,0.072,ALERT,212.83,299.37,59.970,1494066603,"201051344001230","219011344069620",30.14,3.70,0,296.66,300.57,2.2,0.2,0.000,682276.9,682276.9,4527,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494066618,1944441.00
05/06/2017 06:30,2,0.143,ALERT,213.29,299.97,59.975,1494066603,"201051344000582","219011344069620",15.35,3.00,0,297.26,301.17,2.2,0.2,0.000,672127.0,672127.0,4525,0,0,0,L,1122011218,0,122.23,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494066620,1944442.00
05/06/2017 06:30,2,0.156,ALERT,212.61,299.37,59.954,1494066603,"201051344000955","219011344069620",15.23,3.70,0,296.36,300.27,2.4,0.4,0.000,690695.5,690695.5,4535,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1494066622,1944443.00
05/06/2017 06:30,2,0.000,ALERT,212.38,351.67,59.975,1494066603,"274151322000094","219011344069620",40.12,3.70,0,295.46,385.03,0.0,0.0,0.000,775434.4,775434.4,4637,0,0,0,L,1151911521,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1494066623,1944444.00
05/06/2017 06:30,2,0.158,ALERT,213.06,300.87,59.975,1494066603,"201051344000579","219011344069620",15.62,3.70,0,297.26,302.37,2.5,0.5,0.000,701712.3,701712.3,4521,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1494066625,1944445.00
05/06/2017 06:30,2,0.148,ALERT,212.83,299.67,59.981,1494066603,"201051344000890","219011344069620",16.50,4.00,0,296.66,301.47,2.5,0.5,0.000,684571.5,684571.5,4533,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494066627,1944446.00
05/06/2017 06:30,2,0.156,ALERT,212.83,299.07,59.975,1494066603,"201051344000438","219011344069620",14.69,3.30,0,296.66,300.57,2.3,0.3,0.000,687370.6,687370.6,4526,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1494066629,1944447.00
05/06/2017 06:30,2,0.186,ALERT,213.06,298.77,59.986,1494066603,"201051344000417","219011344069620",13.56,3.70,0,296.06,299.97,2.6,0.6,0.000,642803.1,642803.1,4554,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494066631,1944448.00
05/06/2017 06:30,2,0.051,ALERT,212.61,298.77,59.986,1494066603,"274151322000083","219011344069620",15.74,4.00,0,296.36,300.57,0.8,0.0,0.000,938928.4,938928.4,4497,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1494066632,1944449.00
05/06/2017 06:30,2,0.053,ALERT,213.06,298.77,59.975,1494066603,"274151322000076","219011344069620",17.51,4.50,0,296.06,300.27,0.9,0.0,0.000,1000928.5,1000928.5,4494,0,0,0,L,1151911521,0,122.23,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494066634,1944450.00
05/06/2017 06:30,2,0.125,ALERT,213.06,300.87,59.975,1494066603,"201051344000868","219011344069620",15.74,3.70,0,296.96,302.37,2.0,0.0,0.000,682571.9,682571.9,4526,0,0,0,L,1122011218,0,121.55,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1494066636,1944451.00
05/06/2017 06:30,2,0.045,ALERT,212.38,299.37,59.975,1494066603,"274151322000095","219011344069620",16.70,3.70,0,296.66,300.87,0.8,0.0,0.000,991264.8,991264.8,4493,0,0,0,L,1151911521,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1494066638,1944452.00
05/06/2017 06:30,2,0.111,ALERT,212.83,300.27,59.975,1494066603,"201051344000988","219011344069620",15.37,3.70,0,294.26,301.47,1.7,0.0,0.000,617672.5,617672.5,4546,0,0,0,L,1122011218,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494066640,1944453.00
05/06/2017 06:30,2,0.123,ALERT,212.83,298.47,59.975,1494066603,"201051344001025","219011344069620",17.27,3.30,0,295.76,300.87,2.2,0.2,0.000,686672.2,686672.2,4536,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494066642,1944454.00
05/06/2017 06:30,2,0.133,ALERT,212.83,300.27,59.970,1494066603,"201051344000458","219011344069620",16.70,5.00,0,296.66,302.37,2.3,0.3,0.000,694754.6,694754.6,4512,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1494066643,1944455.00
05/06/2017 06:30,2,0.119,ALERT,213.74,299.97,59.938,1494066603,"201051344000853","219011344069620",13.99,3.70,0,296.66,301.77,1.7,0.0,0.000,695288.2,695288.2,4514,0,0,0,L,1122011218,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494066645,1944456.00
05/06/2017 06:30,2,0.127,ALERT,213.29,299.37,59.975,1494066603,"201051344000685","219011344069620",15.68,4.00,0,296.36,300.27,2.0,0.0,0.000,687516.8,687516.8,4534,0,0,0,L,1122011218,0,122.68,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494066647,1944457.00
05/06/2017 06:30,2,0.100,ALERT,213.06,298.77,59.975,1494066603,"201051344000917","219011344069620",19.24,5.00,0,295.46,299.97,1.8,0.0,0.000,684195.4,684195.4,4524,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1494066649,1944458.00
05/06/2017 06:30,2,0.113,ALERT,213.29,299.67,59.970,1494066603,"201051344001145","219011344069620",14.69,3.70,0,296.96,301.17,1.7,0.0,0.000,692077.4,692077.4,4514,0,0,0,L,1122011218,0,122.01,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1494066651,1944459.00
05/06/2017 06:30,2,0.156,ALERT,213.06,299.07,59.965,1494066603,"201051344000651","219011344069620",16.80,2.50,0,296.06,299.97,2.7,0.7,0.000,680507.2,680507.2,4534,0,0,0,L,1122011218,0,122.46,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1494066652,1944460.00
05/06/2017 06:30,2,0.041,ALERT,211.93,298.17,59.975,1494066603,"274151322000088","219011344069620",16.76,5.00,0,296.06,299.97,0.7,0.0,0.000,899970.8,899970.8,4500,0,0,0,L,1151911521,0,122.46,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1494066654,1944461.00
05/06/2017 06:30,2,0.008,ALERT,212.83,297.57,59.975,1494066603,"274151322000068","219011344069620",40.71,5.50,0,295.46,390.74,0.0,0.0,0.000,775778.6,775778.6,4656,0,0,0,L,1151911521,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1494066656,1944462.00
05/06/2017 06:30,2,0.123,ALERT,212.61,299.37,59.986,1494066603,"201051344001135","219011344069620",17.53,3.70,0,296.66,301.17,2.2,0.2,0.000,676150.5,676150.5,4527,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494066658,1944463.00
05/06/2017 06:30,2,0.139,ALERT,212.61,300.57,59.954,1494066603,"201051344000594","219011344069620",17.43,3.70,0,296.36,302.07,2.5,0.5,0.000,696814.4,696814.4,4525,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1494066660,1944464.00
05/06/2017 06:30,2,0.137,ALERT,213.06,299.07,59.965,1494066603,"201051344001203","219011344069620",16.50,3.30,0,296.36,302.37,2.3,0.3,0.000,685101.8,685101.8,4537,0,0,0,L,1122011218,0,122.46,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494066661,1944465.00
05/06/2017 06:30,2,0.051,ALERT,212.38,298.17,59.959,1494066603,"274151322000054","219011344069620",17.83,5.00,0,296.06,300.27,0.9,0.0,0.000,917910.6,917910.6,4491,0,0,0,L,1151911521,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1494066663,1944466.00
05/06/2017 06:30,2,0.125,ALERT,213.06,299.67,59.970,1494066603,"201051344000867","219011344069620",17.10,4.50,0,296.06,301.77,2.2,0.2,0.000,681492.0,681492.0,4540,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1494066665,1944467.00
05/06/2017 06:30,2,0.184,ALERT,213.06,299.67,59.970,1494066603,"201051344001093","219011344069620",15.61,4.50,0,296.36,300.57,2.9,0.9,0.000,683925.1,683925.1,4529,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1494066667,1944468.00
05/06/2017 06:30,2,0.072,ALERT,212.83,299.97,59.965,1494066603,"201051344000900","219011344069620",16.22,4.00,0,296.66,301.47,1.2,0.0,0.000,702921.9,702921.9,4515,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494066669,1944469.00
05/06/2017 06:30,2,0.143,ALERT,213.06,299.37,59.965,1494066603,"201051344000648","219011344069620",17.43,3.00,0,296.36,301.77,2.5,0.5,0.000,692161.7,692161.7,4516,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494066670,1944470.00
05/06/2017 06:30,2,0.141,ALERT,213.06,300.57,59.938,1494066603,"201051344000569","219011344069620",17.31,4.00,0,297.57,302.37,2.5,0.5,0.000,705259.5,705259.5,4506,0,0,0,L,1122011218,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494066672,1944471.00
05/06/2017 06:30,2,0.131,ALERT,212.83,299.97,59.959,1494066603,"201051344000983","219011344069620",17.33,4.00,0,297.26,302.07,2.3,0.3,0.000,695712.1,695712.1,4515,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494066674,1944472.00
05/06/2017 06:30,2,0.119,ALERT,213.06,299.67,59.970,1494066603,"201051344001158","219011344069620",17.31,3.00,0,296.06,301.47,2.1,0.1,0.000,681232.9,681232.9,4526,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1494066676,1944473.00
05/06/2017 06:30,2,0.145,ALERT,213.29,300.57,59.991,1494066603,"201051344000576","219011344069620",16.48,3.70,0,296.96,302.07,2.4,0.4,0.000,695903.7,695903.7,4512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1494066678,1944474.00
05/06/2017 06:30,2,0.064,ALERT,211.93,297.26,59.959,1494066603,"274151322000087","219011344069620",16.16,5.00,0,294.86,299.67,1.1,0.0,0.000,890245.0,890245.0,4575,0,0,0,L,1151911521,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1494066680,1944475.00
05/06/2017 06:45,2,0.166,ACTIVE,213.51,337.84,59.981,1494067503,"201051344000645","219011344069620",28.82,5.00,0,298.17,348.66,4.9,2.8,0.009,694773.0,694773.0,4511,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067504,1944476.00
05/06/2017 06:45,2,0.102,ALERT,212.38,335.74,59.975,1494067503,"274151322000085","219011344069620",26.00,5.00,0,295.76,344.15,2.7,0.7,0.004,914745.9,914745.9,4488,0,0,0,L,1151911521,0,122.46,122.23,0100,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1494067506,1944477.00
05/06/2017 06:45,2,0.219,ALERT,213.74,339.95,59.981,1494067503,"201051344000633","219011344069620",24.73,4.00,0,296.66,350.77,5.5,3.4,0.000,681036.0,681036.0,4540,0,0,0,L,1122011218,0,122.23,122.46,0100,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1494067508,1944478.00
05/06/2017 06:45,2,0.244,ACTIVE,213.29,337.54,59.986,1494067503,"201051344000469","219011344069620",25.58,3.70,0,297.57,351.37,6.3,4.1,0.009,684043.4,684043.4,4525,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067508,1944479.00
05/06/2017 06:45,2,0.178,ACTIVE,212.61,336.34,59.970,1494067503,"201051344000646","219011344069620",27.89,4.00,0,296.66,345.96,5.1,3.0,0.004,677762.2,677762.2,4533,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067509,1944480.00
05/06/2017 06:45,2,0.115,ACTIVE,212.16,336.34,59.970,1494067503,"274151322000052","219011344069620",28.47,5.50,0,295.76,342.05,3.4,1.3,0.009,948504.1,948504.1,4497,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067510,1944481.00
05/06/2017 06:45,2,0.191,ACTIVE,212.83,336.64,59.981,1494067503,"201051344000585","219011344069620",26.52,4.50,0,296.66,350.17,5.2,3.1,0.004,689008.8,689008.8,4535,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067511,1944482.00
05/06/2017 06:45,2,0.182,ALERT,212.83,335.44,59.954,1494067503,"201051344001230","219011344069620",26.16,4.50,0,297.57,346.86,4.9,2.8,0.004,682277.3,682277.3,4529,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1494067513,1944483.00
05/06/2017 06:45,2,0.193,ACTIVE,213.29,337.24,59.981,1494067503,"201051344000582","219011344069620",28.07,3.70,0,298.17,346.26,5.5,3.4,0.004,672127.5,672127.5,4527,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067514,1944484.00
05/06/2017 06:45,2,0.244,ACTIVE,212.38,335.44,59.975,1494067503,"201051344000955","219011344069620",24.83,4.50,0,297.26,347.16,6.2,4.0,0.004,690696.1,690696.1,4537,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067515,1944485.00
05/06/2017 06:45,2,0.053,ALERT,212.16,311.09,59.981,1494067503,"274151322000094","219011344069620",24.33,4.00,0,295.16,408.48,1.3,0.0,0.000,775434.4,775434.4,4639,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,218,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1494067517,1944486.00
05/06/2017 06:45,2,0.223,ACTIVE,213.06,337.24,59.996,1494067503,"201051344000579","219011344069620",28.21,4.50,0,299.07,348.66,6.4,4.2,0.004,701713.0,701713.0,4523,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067517,1944487.00
05/06/2017 06:45,2,0.207,ACTIVE,212.83,335.44,59.986,1494067503,"201051344000890","219011344069620",28.01,5.00,0,297.87,345.96,5.9,3.8,0.009,684572.0,684572.0,4535,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067518,1944488.00
05/06/2017 06:45,2,0.219,ACTIVE,213.06,336.04,59.986,1494067503,"201051344000438","219011344069620",27.23,4.00,0,297.57,345.66,6.0,3.9,0.000,687371.2,687371.2,4528,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067519,1944489.00
05/06/2017 06:45,2,0.201,ACTIVE,212.83,299.07,59.981,1494067503,"201051344000417","219011344069620",20.50,4.00,0,296.66,300.57,4.2,2.1,0.000,642803.5,642803.5,4556,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067520,1944490.00
05/06/2017 06:45,2,0.102,ACTIVE,212.61,336.34,59.986,1494067503,"274151322000083","219011344069620",26.82,5.50,0,296.36,345.96,2.8,0.8,0.004,938928.4,938928.4,4499,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067521,1944491.00
05/06/2017 06:45,2,0.107,ACTIVE,213.06,336.64,59.981,1494067503,"274151322000076","219011344069620",26.90,5.50,0,296.06,342.95,3.0,0.9,0.004,1000928.5,1000928.5,4496,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067522,1944492.00
05/06/2017 06:45,2,0.189,ACTIVE,213.06,337.84,59.959,1494067503,"201051344000868","219011344069620",26.94,4.50,0,298.77,354.37,5.2,3.1,0.009,682572.3,682572.3,4528,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067523,1944493.00
05/06/2017 06:45,2,0.096,ACTIVE,212.38,336.34,59.975,1494067503,"274151322000095","219011344069620",26.96,4.50,0,297.26,346.56,2.6,0.6,0.004,991264.8,991264.8,4495,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067524,1944494.00
05/06/2017 06:45,2,0.123,ACTIVE,212.83,301.47,59.949,1494067503,"201051344000988","219011344069620",20.73,4.00,0,295.76,302.37,2.6,0.6,0.000,617672.6,617672.6,4548,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067525,1944495.00
05/06/2017 06:45,2,0.205,ACTIVE,212.61,334.84,59.986,1494067503,"201051344001025","219011344069620",25.23,3.70,0,296.66,346.86,5.3,3.2,0.000,686672.6,686672.6,4538,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067525,1944496.00
05/06/2017 06:45,2,0.199,ALERT,213.06,337.24,60.012,1494067503,"201051344000458","219011344069620",28.19,6.00,0,298.17,346.86,5.7,3.6,0.009,694755.1,694755.1,4514,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067527,1944497.00
05/06/2017 06:45,2,0.188,ACTIVE,213.74,338.44,59.986,1494067503,"201051344000853","219011344069620",27.14,4.00,0,298.17,354.97,5.2,3.1,0.004,695288.6,695288.6,4516,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067528,1944498.00
05/06/2017 06:45,2,0.217,ACTIVE,213.29,337.24,59.996,1494067503,"201051344000685","219011344069620",24.27,4.50,0,296.96,346.86,5.3,3.2,0.000,687517.2,687517.2,4536,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067529,1944499.00
05/06/2017 06:45,2,0.207,ACTIVE,213.06,337.24,59.970,1494067503,"201051344000917","219011344069620",23.36,5.50,0,296.36,352.57,4.9,2.8,0.000,684195.8,684195.8,4526,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067530,1944500.00
05/06/2017 06:45,2,0.188,ACTIVE,213.06,336.64,59.986,1494067503,"201051344001145","219011344069620",23.85,4.00,0,297.57,349.56,4.5,2.5,0.000,692077.7,692077.7,4516,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067531,1944501.00
