ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 06:45,2,0.232,ACTIVE,212.83,336.34,59.975,1494067503,"201051344000651","219011344069620",25.21,3.30,0,297.26,348.36,6.0,3.9,0.004,680507.7,680507.7,4536,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067532,1944502.00
05/06/2017 06:45,2,0.092,ACTIVE,211.93,335.74,59.975,1494067503,"274151322000088","219011344069620",25.60,6.00,0,295.76,344.76,2.4,0.4,0.004,899970.8,899970.8,4502,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067533,1944503.00
05/06/2017 06:45,2,0.006,ALERT,213.06,297.57,59.996,1494067503,"274151322000068","219011344069620",42.90,6.00,0,295.46,406.97,0.0,0.0,0.000,775778.6,775778.6,4658,0,0,0,L,1151911521,0,122.01,122.91,0002,5,0,0,0,0,0,0,232,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1494067535,1944504.00
05/06/2017 06:45,2,0.178,ACTIVE,212.38,335.14,59.991,1494067503,"201051344001135","219011344069620",28.19,4.00,0,297.87,349.26,5.1,3.0,0.004,676150.9,676150.9,4529,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067536,1944505.00
05/06/2017 06:45,2,0.223,ACTIVE,212.83,337.24,59.981,1494067503,"201051344000594","219011344069620",24.19,4.50,0,297.87,350.77,5.5,3.4,0.004,696814.9,696814.9,4527,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067537,1944506.00
05/06/2017 06:45,2,0.215,ACTIVE,212.83,336.04,59.996,1494067503,"201051344001203","219011344069620",23.95,4.00,0,297.57,351.97,5.2,3.1,0.004,685102.2,685102.2,4539,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067538,1944507.00
05/06/2017 06:45,2,0.102,ACTIVE,212.16,335.14,59.981,1494067503,"274151322000054","219011344069620",26.94,6.30,0,296.06,343.85,2.8,0.7,0.000,917910.7,917910.7,4493,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067538,1944508.00
05/06/2017 06:45,2,0.205,ACTIVE,213.29,337.24,59.954,1494067503,"201051344000867","219011344069620",24.73,5.00,0,297.57,348.36,5.2,3.1,0.004,681492.4,681492.4,4542,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067539,1944509.00
05/06/2017 06:45,2,0.240,ACTIVE,212.83,336.34,59.986,1494067503,"201051344001093","219011344069620",26.14,5.50,0,297.57,346.26,6.4,4.2,0.004,683925.7,683925.7,4531,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067540,1944510.00
05/06/2017 06:45,2,0.135,ACTIVE,213.06,337.24,60.018,1494067503,"201051344000900","219011344069620",26.88,4.50,0,297.87,349.56,3.6,1.6,0.009,702922.0,702922.0,4517,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067541,1944511.00
05/06/2017 06:45,2,0.213,ACTIVE,213.29,337.24,60.023,1494067503,"201051344000648","219011344069620",27.00,3.70,0,297.26,349.86,5.8,3.7,0.004,692162.2,692162.2,4518,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067542,1944512.00
05/06/2017 06:45,2,0.213,ACTIVE,213.06,336.94,59.991,1494067503,"201051344000569","219011344069620",26.70,4.50,0,298.77,351.07,5.8,3.6,0.004,705260.0,705260.0,4508,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067543,1944513.00
05/06/2017 06:45,2,0.188,ACTIVE,213.06,336.64,59.986,1494067503,"201051344000983","219011344069620",28.13,4.50,0,298.47,347.76,5.4,3.3,0.004,695712.6,695712.6,4517,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067544,1944514.00
05/06/2017 06:45,2,0.201,ACTIVE,213.29,336.94,59.986,1494067503,"201051344001158","219011344069620",24.79,3.70,0,297.57,347.76,5.1,3.0,0.004,681233.3,681233.3,4528,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067545,1944515.00
05/06/2017 06:45,2,0.213,ACTIVE,213.51,337.84,60.012,1494067503,"201051344000576","219011344069620",26.30,4.00,0,297.87,346.26,5.7,3.6,0.000,695904.3,695904.3,4514,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067546,1944516.00
05/06/2017 06:45,2,0.100,ACTIVE,212.38,329.73,59.975,1494067503,"274151322000087","219011344069620",27.97,6.00,0,294.86,336.64,2.8,0.8,0.000,890245.0,890245.0,4577,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494067547,1944517.00
05/06/2017 07:00,2,0.254,ALERT,213.51,338.14,59.970,1494068403,"201051344000645","219011344069620",28.92,6.00,0,298.47,341.75,7.5,5.3,0.027,694774.0,694774.0,4512,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068405,1944518.00
05/06/2017 07:00,2,0.168,ACTIVE,212.61,336.64,59.991,1494068403,"274151322000085","219011344069620",27.51,6.30,0,296.06,339.04,4.7,2.6,0.018,914746.2,914746.2,4490,0,0,0,L,1151911521,0,122.46,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068406,1944519.00
05/06/2017 07:00,2,0.273,ACTIVE,213.74,339.95,59.986,1494068403,"201051344000633","219011344069620",29.06,5.00,0,296.66,343.85,8.1,5.9,0.027,681037.2,681037.2,4542,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068407,1944520.00
05/06/2017 07:00,2,0.285,ALERT,213.06,338.44,59.991,1494068403,"201051344000469","219011344069620",29.34,4.00,0,298.17,341.75,8.5,6.3,0.022,684044.7,684044.7,4526,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068409,1944521.00
05/06/2017 07:00,2,0.244,ALERT,212.38,336.34,59.991,1494068403,"201051344000646","219011344069620",29.30,5.00,0,297.26,340.55,7.3,5.1,0.018,677763.2,677763.2,4534,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068411,1944522.00
05/06/2017 07:00,2,0.203,ACTIVE,212.16,335.74,59.986,1494068403,"274151322000052","219011344069620",27.85,6.70,0,315.90,346.26,5.7,3.6,0.022,948504.7,948504.7,4498,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068412,1944523.00
05/06/2017 07:00,2,0.254,ALERT,212.83,336.64,60.002,1494068403,"201051344000585","219011344069620",29.10,5.50,0,297.26,340.55,7.5,5.3,0.022,689009.9,689009.9,4536,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068414,1944524.00
05/06/2017 07:00,2,0.260,ACTIVE,212.83,336.34,59.996,1494068403,"201051344001230","219011344069620",27.43,5.00,0,297.87,338.44,7.2,5.1,0.018,682278.3,682278.3,4531,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068414,1944525.00
05/06/2017 07:00,2,0.262,ALERT,213.29,337.24,60.018,1494068403,"201051344000582","219011344069620",29.42,4.50,0,299.07,341.15,7.8,5.6,0.018,672128.6,672128.6,4528,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068416,1944526.00
05/06/2017 07:00,2,0.283,ALERT,212.38,336.64,59.986,1494068403,"201051344000955","219011344069620",29.08,5.00,0,297.57,339.65,8.4,6.2,0.018,690697.3,690697.3,4538,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068418,1944527.00
05/06/2017 07:00,2,0.102,ALERT,212.38,336.04,59.975,1494068403,"274151322000094","219011344069620",30.00,5.50,0,296.06,408.78,3.1,1.1,0.009,775434.4,775434.4,4641,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,33,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068420,1944528.00
05/06/2017 07:00,2,0.297,ALERT,213.06,337.54,59.954,1494068403,"201051344000579","219011344069620",29.56,6.00,0,299.67,341.45,8.9,6.7,0.027,701714.3,701714.3,4524,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068422,1944529.00
05/06/2017 07:00,2,0.270,ALERT,212.61,335.74,59.981,1494068403,"201051344000890","219011344069620",29.64,5.50,0,297.57,339.65,8.1,5.9,0.018,684573.3,684573.3,4536,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068423,1944530.00
05/06/2017 07:00,2,0.270,ALERT,212.83,336.64,59.991,1494068403,"201051344000438","219011344069620",30.10,4.50,0,297.87,340.85,8.2,6.0,0.022,687372.5,687372.5,4529,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068425,1944531.00
05/06/2017 07:00,2,0.205,ACTIVE,212.83,299.67,59.975,1494068403,"201051344000417","219011344069620",21.51,4.00,0,297.26,305.68,4.5,2.4,0.000,642804.1,642804.1,4557,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068426,1944532.00
05/06/2017 07:00,2,0.176,ALERT,212.16,335.74,59.970,1494068403,"274151322000083","219011344069620",27.73,6.30,0,296.96,339.65,4.9,2.8,0.013,938928.8,938928.8,4500,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068428,1944533.00
05/06/2017 07:00,2,0.184,ACTIVE,213.06,336.64,59.975,1494068403,"274151322000076","219011344069620",27.99,6.70,0,319.81,349.26,5.2,3.1,0.018,1000929.0,1000929.0,4497,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068429,1944534.00
05/06/2017 07:00,2,0.258,ALERT,213.06,338.14,59.975,1494068403,"201051344000868","219011344069620",29.32,5.00,0,299.37,340.55,7.7,5.5,0.018,682573.4,682573.4,4529,0,0,0,L,1122011218,0,121.55,122.46,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068431,1944535.00
05/06/2017 07:00,2,0.170,ALERT,212.38,335.14,59.981,1494068403,"274151322000095","219011344069620",27.85,6.00,0,297.87,339.34,4.8,2.7,0.013,991265.2,991265.2,4496,0,0,0,L,1151911521,0,122.23,122.01,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068432,1944536.00
05/06/2017 07:00,2,0.127,ACTIVE,212.83,301.77,59.975,1494068403,"201051344000988","219011344069620",21.67,4.00,0,296.96,302.68,2.8,0.8,0.000,617672.8,617672.8,4549,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068433,1944537.00
05/06/2017 07:00,2,0.254,ALERT,212.61,335.74,59.933,1494068403,"201051344001025","219011344069620",29.08,4.50,0,297.57,340.55,7.5,5.3,0.018,686673.7,686673.7,4539,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068435,1944538.00
05/06/2017 07:00,2,0.271,ACTIVE,213.06,337.24,59.996,1494068403,"201051344000458","219011344069620",29.46,6.70,0,298.77,341.15,8.1,5.9,0.022,694756.3,694756.3,4516,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068436,1944539.00
05/06/2017 07:00,2,0.277,ALERT,213.74,339.65,59.975,1494068403,"201051344000853","219011344069620",27.93,5.00,0,298.77,342.35,7.9,5.7,0.022,695289.7,695289.7,4517,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068438,1944540.00
05/06/2017 07:00,2,0.256,ALERT,213.06,337.54,59.959,1494068403,"201051344000685","219011344069620",28.90,5.00,0,297.57,341.45,7.5,5.3,0.022,687518.2,687518.2,4537,0,0,0,L,1122011218,0,122.91,121.55,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068440,1944541.00
05/06/2017 07:00,2,0.246,ALERT,212.83,337.24,59.975,1494068403,"201051344000917","219011344069620",28.71,6.30,0,296.36,340.55,7.2,5.0,0.022,684196.8,684196.8,4527,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068442,1944542.00
05/06/2017 07:00,2,0.240,ALERT,213.06,336.94,60.002,1494068403,"201051344001145","219011344069620",28.05,5.00,0,297.87,339.95,6.9,4.7,0.018,692078.7,692078.7,4517,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068444,1944543.00
05/06/2017 07:00,2,0.291,ALERT,212.83,338.44,60.007,1494068403,"201051344000651","219011344069620",24.39,3.70,0,297.26,340.55,7.2,5.0,0.018,680509.0,680509.0,4537,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068445,1944544.00
05/06/2017 07:00,2,0.168,ACTIVE,211.93,336.94,59.996,1494068403,"274151322000088","219011344069620",26.60,6.70,0,310.19,351.97,4.5,2.5,0.009,899971.1,899971.1,4503,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068446,1944545.00
05/06/2017 07:00,2,0.123,ALERT,212.83,336.64,59.944,1494068403,"274151322000068","219011344069620",30.18,7.00,0,296.36,406.97,3.8,1.7,0.009,775778.8,775778.8,4660,0,0,0,L,1151911521,0,122.46,122.68,0002,5,0,0,0,0,0,0,16,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068448,1944546.00
05/06/2017 07:00,2,0.240,ALERT,212.38,335.44,59.954,1494068403,"201051344001135","219011344069620",30.02,5.00,0,297.87,339.95,7.3,5.2,0.022,676152.0,676152.0,4530,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068450,1944547.00
05/06/2017 07:00,2,0.273,ALERT,212.83,337.54,59.933,1494068403,"201051344000594","219011344069620",29.06,5.50,0,298.47,341.75,8.1,5.9,0.027,696816.1,696816.1,4528,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068452,1944548.00
05/06/2017 07:00,2,0.254,ALERT,212.83,336.04,59.959,1494068403,"201051344001203","219011344069620",28.75,5.00,0,297.57,341.75,7.4,5.2,0.022,685103.3,685103.3,4540,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068454,1944549.00
05/06/2017 07:00,2,0.174,ACTIVE,212.38,336.34,59.949,1494068403,"274151322000054","219011344069620",27.87,7.30,0,315.60,349.86,4.9,2.8,0.013,917911.1,917911.1,4494,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068455,1944550.00
05/06/2017 07:00,2,0.256,ALERT,213.29,337.24,59.944,1494068403,"201051344000867","219011344069620",29.62,6.00,0,298.17,342.35,7.7,5.5,0.022,681493.5,681493.5,4543,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068456,1944551.00
05/06/2017 07:00,2,0.299,ALERT,212.83,336.94,59.965,1494068403,"201051344001093","219011344069620",28.75,6.00,0,297.57,340.85,8.8,6.5,0.013,683927.1,683927.1,4532,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068458,1944552.00
05/06/2017 07:00,2,0.207,ALERT,212.83,338.14,59.965,1494068403,"201051344000900","219011344069620",28.43,5.00,0,298.77,340.85,6.0,3.9,0.027,702922.7,702922.7,4518,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068460,1944553.00
05/06/2017 07:00,2,0.281,ALERT,213.06,337.54,59.991,1494068403,"201051344000648","219011344069620",29.06,4.50,0,298.17,342.65,8.3,6.1,0.027,692163.5,692163.5,4519,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068462,1944554.00
05/06/2017 07:00,2,0.268,ALERT,213.06,337.84,59.965,1494068403,"201051344000569","219011344069620",29.82,5.50,0,299.67,342.05,8.1,5.9,0.022,705261.2,705261.2,4509,0,0,0,L,1122011218,0,121.33,122.46,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068463,1944555.00
05/06/2017 07:00,2,0.268,ALERT,213.06,337.54,59.954,1494068403,"201051344000983","219011344069620",28.86,5.50,0,299.07,341.15,7.9,5.7,0.027,695713.8,695713.8,4518,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068465,1944556.00
05/06/2017 07:00,2,0.252,ALERT,213.06,337.84,59.954,1494068403,"201051344001158","219011344069620",29.30,4.50,0,298.17,342.05,7.5,5.3,0.027,681234.4,681234.4,4529,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068467,1944557.00
05/06/2017 07:00,2,0.283,ALERT,213.74,338.74,59.922,1494068403,"201051344000576","219011344069620",29.18,5.00,0,299.07,341.75,8.4,6.2,0.018,695905.5,695905.5,4515,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068469,1944558.00
05/06/2017 07:00,2,0.182,ALERT,212.38,336.34,59.959,1494068403,"274151322000087","219011344069620",27.87,7.30,0,296.36,339.34,5.2,3.0,0.022,890245.5,890245.5,4578,0,0,0,L,1151911521,0,122.01,122.46,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494068471,1944559.00
05/06/2017 07:15,2,0.324,ACTIVE,213.51,338.44,60.002,1494069303,"201051344000645","219011344069620",29.42,6.30,0,333.33,344.15,9.7,7.4,0.044,694775.6,694775.6,4514,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069304,1944560.00
05/06/2017 07:15,2,0.242,ACTIVE,212.16,337.24,60.007,1494069303,"274151322000085","219011344069620",27.53,7.00,0,333.03,339.95,6.8,4.6,0.031,914747.1,914747.1,4491,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069305,1944561.00
05/06/2017 07:15,2,0.338,ACTIVE,213.51,340.25,60.007,1494069303,"201051344000633","219011344069620",29.42,6.00,0,331.83,345.06,10.1,7.8,0.049,681038.9,681038.9,4543,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069306,1944562.00
05/06/2017 07:15,2,0.340,ACTIVE,213.06,338.44,60.002,1494069303,"201051344000469","219011344069620",29.96,5.50,0,331.83,343.85,10.3,8.0,0.040,684046.5,684046.5,4528,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069307,1944563.00
05/06/2017 07:15,2,0.324,ACTIVE,212.38,336.64,60.007,1494069303,"201051344000646","219011344069620",28.92,6.00,0,330.33,341.45,9.5,7.3,0.040,677764.7,677764.7,4536,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069308,1944564.00
05/06/2017 07:15,2,0.273,ACTIVE,211.93,335.44,60.028,1494069303,"274151322000052","219011344069620",28.29,7.70,0,332.43,340.25,7.8,5.6,0.031,948505.9,948505.9,4499,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069309,1944565.00
05/06/2017 07:15,2,0.311,ACTIVE,212.61,336.94,60.007,1494069303,"201051344000585","219011344069620",30.02,6.70,0,330.63,342.35,9.5,7.2,0.040,689011.4,689011.4,4538,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069310,1944566.00
05/06/2017 07:15,2,0.326,ACTIVE,212.61,336.34,60.002,1494069303,"201051344001230","219011344069620",29.62,6.00,0,330.03,340.55,9.8,7.6,0.044,682279.8,682279.8,4532,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069311,1944567.00
05/06/2017 07:15,2,0.330,ACTIVE,213.29,337.54,60.002,1494069303,"201051344000582","219011344069620",29.60,5.50,0,330.63,342.05,10.0,7.7,0.044,672130.3,672130.3,4530,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069312,1944568.00
05/06/2017 07:15,2,0.377,ACTIVE,212.38,336.34,60.007,1494069303,"201051344000955","219011344069620",30.10,6.00,0,330.03,340.55,11.5,9.2,0.053,690699.2,690699.2,4540,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069313,1944569.00
05/06/2017 07:15,2,0.152,ACTIVE,212.16,342.65,60.018,1494069303,"274151322000094","219011344069620",31.71,6.70,0,333.33,344.76,4.9,2.8,0.027,775434.9,775434.9,4643,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069314,1944570.00
05/06/2017 07:15,2,0.365,ACTIVE,213.06,338.44,59.996,1494069303,"201051344000579","219011344069620",28.92,6.70,0,332.73,343.55,10.8,8.5,0.044,701716.2,701716.2,4526,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069315,1944571.00
05/06/2017 07:15,2,0.371,ACTIVE,212.61,336.04,60.012,1494069303,"201051344000890","219011344069620",29.36,6.30,0,330.63,342.35,11.1,8.8,0.049,684575.0,684575.0,4538,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069316,1944572.00
05/06/2017 07:15,2,0.357,ACTIVE,212.83,337.24,60.007,1494069303,"201051344000438","219011344069620",30.38,5.50,0,331.53,342.05,11.0,8.7,0.049,687374.2,687374.2,4531,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069316,1944573.00
05/06/2017 07:15,2,0.406,ACTIVE,212.83,336.94,60.018,1494069303,"201051344000417","219011344069620",19.12,5.50,0,297.57,339.65,7.9,5.7,0.027,642805.0,642805.0,4558,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069317,1944574.00
05/06/2017 07:15,2,0.252,ACTIVE,212.16,336.64,60.002,1494069303,"274151322000083","219011344069620",27.63,7.30,0,333.03,340.55,7.1,4.9,0.031,938929.8,938929.8,4502,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069318,1944575.00
05/06/2017 07:15,2,0.252,ACTIVE,212.83,337.84,59.996,1494069303,"274151322000076","219011344069620",29.00,7.30,0,333.93,340.55,7.4,5.2,0.040,1000930.0,1000930.0,4498,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069319,1944576.00
05/06/2017 07:15,2,0.332,ACTIVE,212.83,338.14,60.023,1494069303,"201051344000868","219011344069620",29.04,6.00,0,332.43,343.25,9.8,7.5,0.044,682575.0,682575.0,4531,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069320,1944577.00
05/06/2017 07:15,2,0.240,ACTIVE,212.16,336.94,59.996,1494069303,"274151322000095","219011344069620",28.41,6.70,0,332.73,339.34,6.9,4.7,0.031,991266.1,991266.1,4498,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069321,1944578.00
05/06/2017 07:15,2,0.127,ACTIVE,212.61,301.47,60.002,1494069303,"201051344000988","219011344069620",22.09,5.00,0,297.26,302.98,2.9,0.8,0.000,617673.0,617673.0,4550,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069322,1944579.00
05/06/2017 07:15,2,0.332,ACTIVE,212.61,335.44,60.007,1494069303,"201051344001025","219011344069620",29.38,5.50,0,331.53,342.35,9.9,7.6,0.044,686675.2,686675.2,4541,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069323,1944580.00
05/06/2017 07:15,2,0.350,ACTIVE,213.06,338.14,59.965,1494069303,"201051344000458","219011344069620",28.98,7.30,0,331.83,342.95,10.3,8.0,0.044,694758.0,694758.0,4517,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069324,1944581.00
05/06/2017 07:15,2,0.326,ACTIVE,213.51,339.34,60.023,1494069303,"201051344000853","219011344069620",29.94,6.00,0,334.54,344.76,9.9,7.7,0.044,695291.3,695291.3,4519,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069325,1944582.00
05/06/2017 07:15,2,0.336,ACTIVE,212.83,337.84,60.007,1494069303,"201051344000685","219011344069620",28.88,6.00,0,331.53,343.25,9.9,7.6,0.044,687519.8,687519.8,4539,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069326,1944583.00
05/06/2017 07:15,2,0.297,ACTIVE,212.83,337.24,60.002,1494069303,"201051344000917","219011344069620",29.78,7.00,0,330.03,342.35,9.0,6.8,0.040,684198.2,684198.2,4529,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069327,1944584.00
05/06/2017 07:15,2,0.293,ACTIVE,212.83,337.24,60.002,1494069303,"201051344001145","219011344069620",30.10,6.00,0,332.13,342.35,9.0,6.7,0.044,692080.0,692080.0,4519,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069327,1944585.00
05/06/2017 07:15,2,0.336,ACTIVE,212.83,336.94,59.996,1494069303,"201051344000651","219011344069620",30.22,4.50,0,332.13,341.75,10.3,8.1,0.044,680510.6,680510.6,4539,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069328,1944586.00
05/06/2017 07:15,2,0.234,ACTIVE,211.93,335.14,60.028,1494069303,"274151322000088","219011344069620",27.71,7.30,0,330.93,339.65,6.6,4.4,0.013,899971.9,899971.9,4504,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069329,1944587.00
05/06/2017 07:15,2,0.174,ACTIVE,212.83,355.58,60.012,1494069303,"274151322000068","219011344069620",32.96,8.00,0,334.24,357.38,5.8,3.7,0.031,775779.5,775779.5,4662,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069330,1944588.00
05/06/2017 07:15,2,0.326,ACTIVE,212.38,335.74,60.012,1494069303,"201051344001135","219011344069620",30.02,6.00,0,330.33,340.55,10.0,7.7,0.049,676153.5,676153.5,4532,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069331,1944589.00
05/06/2017 07:15,2,0.342,ACTIVE,212.83,338.44,60.023,1494069303,"201051344000594","219011344069620",29.08,6.30,0,330.93,343.55,10.1,7.8,0.049,696817.8,696817.8,4530,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069332,1944590.00
05/06/2017 07:15,2,0.332,ACTIVE,212.83,336.64,60.039,1494069303,"201051344001203","219011344069620",30.16,5.50,0,331.53,342.65,10.2,7.9,0.049,685104.8,685104.8,4542,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069333,1944591.00
05/06/2017 07:15,2,0.244,ACTIVE,212.16,336.64,60.012,1494069303,"274151322000054","219011344069620",27.71,8.00,0,332.13,339.65,6.8,4.7,0.035,917912.0,917912.0,4495,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069334,1944592.00
05/06/2017 07:15,2,0.330,ACTIVE,213.29,337.84,60.034,1494069303,"201051344000867","219011344069620",29.22,7.00,0,332.43,342.95,9.8,7.6,0.040,681495.1,681495.1,4545,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069335,1944593.00
05/06/2017 07:15,2,0.412,ACTIVE,212.83,337.84,60.028,1494069303,"201051344001093","219011344069620",28.84,6.70,0,330.63,342.05,12.1,9.7,0.049,683929.0,683929.0,4534,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069336,1944594.00
05/06/2017 07:15,2,0.270,ACTIVE,212.61,338.14,60.018,1494069303,"201051344000900","219011344069620",29.10,6.00,0,332.13,343.55,8.0,5.8,0.044,702923.9,702923.9,4520,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069337,1944595.00
05/06/2017 07:15,2,0.350,ACTIVE,213.06,338.74,60.012,1494069303,"201051344000648","219011344069620",29.22,5.00,0,332.73,344.15,10.4,8.1,0.044,692165.2,692165.2,4521,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069338,1944596.00
05/06/2017 07:15,2,0.336,ACTIVE,213.06,338.14,60.018,1494069303,"201051344000569","219011344069620",29.54,6.30,0,332.43,343.25,10.1,7.8,0.044,705262.9,705262.9,4511,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069338,1944597.00
05/06/2017 07:15,2,0.336,ACTIVE,212.83,337.84,60.034,1494069303,"201051344000983","219011344069620",29.18,6.30,0,331.83,342.95,9.9,7.6,0.049,695715.4,695715.4,4520,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069339,1944598.00
05/06/2017 07:15,2,0.318,ACTIVE,213.06,338.44,60.012,1494069303,"201051344001158","219011344069620",29.24,6.00,0,331.83,343.55,9.4,7.2,0.049,681235.9,681235.9,4531,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069340,1944599.00
05/06/2017 07:15,2,0.334,ACTIVE,213.51,339.34,60.023,1494069303,"201051344000576","219011344069620",30.28,6.00,0,333.33,344.15,10.3,8.0,0.040,695907.3,695907.3,4517,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069341,1944600.00
05/06/2017 07:15,2,0.246,ACTIVE,212.38,336.94,60.044,1494069303,"274151322000087","219011344069620",28.51,8.00,0,332.43,339.95,7.1,4.9,0.027,890246.5,890246.5,4580,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494069342,1944601.00
05/06/2017 07:30,2,0.453,ACTIVE,213.29,339.34,59.970,1494070204,"201051344000645","219011344069620",30.00,7.00,0,333.33,345.06,13.8,11.4,0.080,694777.8,694777.8,4515,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070205,1944602.00
05/06/2017 07:30,2,0.346,ACTIVE,212.16,337.54,59.949,1494070204,"274151322000085","219011344069620",29.12,7.70,0,331.83,340.85,10.2,7.9,0.057,914748.6,914748.6,4492,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070206,1944603.00
05/06/2017 07:30,2,0.486,ACTIVE,213.51,340.55,59.965,1494070204,"201051344000633","219011344069620",29.42,6.70,0,332.43,346.56,14.5,12.1,0.084,681041.2,681041.2,4544,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070207,1944604.00
05/06/2017 07:30,2,0.496,ACTIVE,213.06,339.04,59.949,1494070204,"201051344000469","219011344069620",29.84,6.30,0,331.23,345.66,15.1,12.6,0.080,684048.9,684048.9,4529,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070208,1944605.00
05/06/2017 07:30,2,0.432,ACTIVE,212.38,354.07,59.965,1494070204,"201051344000646","219011344069620",32.68,6.70,0,330.33,358.28,14.3,11.9,0.071,677767.0,677767.0,4537,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070209,1944606.00
05/06/2017 07:30,2,0.424,ACTIVE,211.70,336.94,59.959,1494070204,"274151322000052","219011344069620",30.02,8.50,0,330.93,342.05,12.9,10.5,0.071,948507.8,948507.8,4500,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070210,1944607.00
05/06/2017 07:30,2,0.486,ACTIVE,212.83,339.34,59.965,1494070204,"201051344000585","219011344069620",29.64,7.30,0,330.63,345.66,14.6,12.2,0.084,689013.8,689013.8,4539,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070211,1944608.00
05/06/2017 07:30,2,0.545,ACTIVE,212.61,338.74,59.970,1494070204,"201051344001230","219011344069620",30.00,7.30,0,329.43,346.86,16.6,14.0,0.102,682282.4,682282.4,4533,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070211,1944609.00
05/06/2017 07:30,2,0.520,ACTIVE,213.29,339.34,59.981,1494070204,"201051344000582","219011344069620",30.40,6.30,0,331.23,345.36,16.0,13.6,0.088,672132.8,672132.8,4531,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070212,1944610.00
05/06/2017 07:30,2,0.596,ACTIVE,212.38,338.74,59.970,1494070204,"201051344000955","219011344069620",30.71,7.00,0,330.03,348.96,18.6,16.0,0.110,690702.2,690702.2,4541,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070213,1944611.00
05/06/2017 07:30,2,0.219,ACTIVE,211.70,428.91,59.975,1494070204,"274151322000094","219011344069620",40.65,8.00,0,333.93,431.32,9.0,6.8,0.044,775436.1,775436.1,4644,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070214,1944612.00
05/06/2017 07:30,2,0.498,ACTIVE,213.06,338.44,59.970,1494070204,"201051344000579","219011344069620",30.18,7.70,0,332.43,344.15,15.3,12.8,0.080,701718.8,701718.8,4527,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070215,1944613.00
05/06/2017 07:30,2,0.578,ACTIVE,212.61,338.44,59.970,1494070204,"201051344000890","219011344069620",30.45,7.00,0,330.63,348.66,17.9,15.3,0.110,684577.9,684577.9,4539,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070216,1944614.00
05/06/2017 07:30,2,0.574,ACTIVE,212.83,339.65,59.975,1494070204,"201051344000438","219011344069620",30.12,6.70,0,330.93,348.66,17.6,15.0,0.106,687377.1,687377.1,4532,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070217,1944615.00
05/06/2017 07:30,2,0.580,ACTIVE,212.83,338.14,59.986,1494070204,"201051344000417","219011344069620",20.08,6.30,0,330.63,342.65,11.8,9.5,0.066,642806.9,642806.9,4559,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070218,1944616.00
05/06/2017 07:30,2,0.346,ACTIVE,211.93,336.94,59.965,1494070204,"274151322000083","219011344069620",29.48,7.70,0,331.53,341.15,10.3,8.0,0.062,938931.3,938931.3,4503,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070219,1944617.00
05/06/2017 07:30,2,0.393,ACTIVE,212.38,336.94,59.975,1494070204,"274151322000076","219011344069620",31.03,8.50,0,333.03,342.65,12.3,10.0,0.075,1000931.8,1000931.8,4499,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070219,1944618.00
05/06/2017 07:30,2,0.467,ACTIVE,212.83,338.74,59.975,1494070204,"201051344000868","219011344069620",30.67,6.70,0,331.83,345.06,14.5,12.1,0.084,682577.4,682577.4,4532,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070220,1944619.00
05/06/2017 07:30,2,0.332,ACTIVE,211.93,335.14,59.981,1494070204,"274151322000095","219011344069620",29.66,7.30,0,331.53,340.55,10.0,7.7,0.049,991267.6,991267.6,4499,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070221,1944620.00
05/06/2017 07:30,2,0.131,ACTIVE,212.83,300.87,59.928,1494070204,"201051344000988","219011344069620",22.60,6.00,0,296.66,302.68,3.0,1.0,0.000,617673.2,617673.2,4551,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070222,1944621.00
05/06/2017 07:30,2,0.516,ACTIVE,212.61,337.54,59.975,1494070204,"201051344001025","219011344069620",30.65,6.30,0,330.63,350.77,16.1,13.6,0.102,686677.8,686677.8,4542,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070223,1944622.00
05/06/2017 07:30,2,0.465,ACTIVE,212.83,338.44,59.970,1494070204,"201051344000458","219011344069620",28.90,8.00,0,332.73,344.15,13.7,11.3,0.075,694760.3,694760.3,4518,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070224,1944623.00
05/06/2017 07:30,2,0.443,ACTIVE,213.51,340.25,59.975,1494070204,"201051344000853","219011344069620",30.20,6.70,0,333.33,345.66,13.6,11.2,0.075,695293.5,695293.5,4520,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070225,1944624.00
05/06/2017 07:30,2,0.535,ACTIVE,213.06,339.65,59.975,1494070204,"201051344000685","219011344069620",29.76,7.00,0,330.63,345.96,16.2,13.7,0.106,687522.3,687522.3,4540,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070226,1944625.00
05/06/2017 07:30,2,0.496,ACTIVE,213.06,339.34,59.981,1494070204,"201051344000917","219011344069620",29.64,7.70,0,330.63,352.57,14.9,12.5,0.093,684200.4,684200.4,4530,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070227,1944626.00
05/06/2017 07:30,2,0.484,ACTIVE,212.83,339.65,59.986,1494070204,"201051344001145","219011344069620",29.78,6.70,0,332.13,351.07,14.6,12.2,0.093,692082.3,692082.3,4520,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070228,1944627.00
05/06/2017 07:30,2,0.543,ACTIVE,212.83,339.34,59.986,1494070204,"201051344000651","219011344069620",30.43,6.00,0,331.23,350.77,16.8,14.2,0.097,680513.3,680513.3,4540,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070229,1944628.00
05/06/2017 07:30,2,0.383,ACTIVE,211.48,336.64,59.970,1494070204,"274151322000088","219011344069620",29.78,8.00,0,330.93,341.45,11.6,9.2,0.057,899973.5,899973.5,4505,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070230,1944629.00
05/06/2017 07:30,2,0.270,ACTIVE,212.61,422.30,59.970,1494070204,"274151322000068","219011344069620",39.98,10.00,0,335.14,432.22,11.0,8.7,0.053,775780.9,775780.9,4663,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070231,1944630.00
05/06/2017 07:30,2,0.521,ACTIVE,212.38,338.14,60.007,1494070204,"201051344001135","219011344069620",30.59,6.70,0,330.03,347.76,16.2,13.7,0.102,676156.0,676156.0,4533,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070232,1944631.00
05/06/2017 07:30,2,0.480,ACTIVE,212.61,338.74,59.975,1494070204,"201051344000594","219011344069620",30.14,7.00,0,331.23,344.45,14.7,12.2,0.084,696820.2,696820.2,4531,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070233,1944632.00
05/06/2017 07:30,2,0.557,ACTIVE,212.83,339.04,59.954,1494070204,"201051344001203","219011344069620",30.43,6.70,0,331.83,351.07,17.2,14.6,0.110,685107.6,685107.6,4543,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070234,1944633.00
05/06/2017 07:30,2,0.367,ACTIVE,211.70,337.84,59.970,1494070204,"274151322000054","219011344069620",29.38,9.00,0,330.93,340.85,11.0,8.7,0.057,917913.6,917913.6,4496,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070235,1944634.00
05/06/2017 07:30,2,0.475,ACTIVE,213.06,338.74,59.975,1494070204,"201051344000867","219011344069620",30.10,7.70,0,332.73,344.45,14.5,12.0,0.080,681497.4,681497.4,4546,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070236,1944635.00
05/06/2017 07:30,2,0.639,ACTIVE,212.61,340.25,59.970,1494070204,"201051344001093","219011344069620",30.28,7.30,0,330.93,351.97,19.6,17.0,0.124,683932.3,683932.3,4535,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070237,1944636.00
05/06/2017 07:30,2,0.420,ACTIVE,212.83,339.34,59.981,1494070204,"201051344000900","219011344069620",29.20,6.70,0,331.53,344.45,12.4,10.1,0.080,702925.8,702925.8,4521,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070238,1944637.00
05/06/2017 07:30,2,0.438,ACTIVE,213.06,338.74,59.981,1494070204,"201051344000648","219011344069620",30.77,6.00,0,333.03,348.66,13.7,11.3,0.071,692167.6,692167.6,4522,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070238,1944638.00
05/06/2017 07:30,2,0.447,ACTIVE,212.83,339.34,59.975,1494070204,"201051344000569","219011344069620",30.89,7.00,0,332.43,347.76,14.0,11.6,0.075,705265.2,705265.2,4512,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070239,1944639.00
05/06/2017 07:30,2,0.447,ACTIVE,212.83,338.14,59.970,1494070204,"201051344000983","219011344069620",30.00,7.30,0,332.13,343.85,13.6,11.2,0.075,695717.6,695717.6,4521,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070240,1944640.00
05/06/2017 07:30,2,0.463,ACTIVE,213.06,339.04,59.970,1494070204,"201051344001158","219011344069620",29.46,6.70,0,331.53,344.76,13.8,11.4,0.088,681238.1,681238.1,4532,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070241,1944641.00
05/06/2017 07:30,2,0.484,ACTIVE,213.29,339.95,59.970,1494070204,"201051344000576","219011344069620",29.72,6.30,0,333.03,345.96,14.7,12.2,0.084,695909.7,695909.7,4518,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070242,1944642.00
05/06/2017 07:30,2,0.363,ACTIVE,212.16,336.04,59.965,1494070204,"274151322000087","219011344069620",29.14,9.00,0,331.83,341.15,10.7,8.4,0.049,890248.1,890248.1,4581,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494070243,1944643.00
05/06/2017 07:45,2,0.721,ACTIVE,213.51,343.25,59.975,1494071103,"201051344000645","219011344069620",30.59,7.70,0,332.13,351.67,22.4,19.7,0.150,694781.6,694781.6,4516,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071104,1944644.00
05/06/2017 07:45,2,0.639,ACTIVE,211.93,340.55,59.975,1494071103,"274151322000085","219011344069620",30.10,9.00,0,331.83,345.96,19.5,16.9,0.119,914751.6,914751.6,4493,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071105,1944645.00
