ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 07:45,2,0.734,ACTIVE,213.51,344.45,59.965,1494071103,"201051344000633","219011344069620",31.19,7.70,0,331.83,353.17,23.2,20.5,0.168,681045.2,681045.2,4545,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071106,1944646.00
05/06/2017 07:45,2,0.764,ACTIVE,213.29,343.25,59.959,1494071103,"201051344000469","219011344069620",31.05,7.00,0,332.13,358.88,24.0,21.2,0.168,684053.1,684053.1,4530,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071107,1944647.00
05/06/2017 07:45,2,0.828,ACTIVE,212.38,342.05,60.002,1494071103,"201051344000646","219011344069620",30.91,7.70,0,331.23,359.78,25.9,23.1,0.190,677771.4,677771.4,4538,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071108,1944648.00
05/06/2017 07:45,2,0.697,ACTIVE,211.70,337.84,59.959,1494071103,"274151322000052","219011344069620",30.73,9.30,0,329.13,346.86,21.7,19.0,0.137,948511.4,948511.4,4501,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071109,1944649.00
05/06/2017 07:45,2,0.768,ACTIVE,212.83,342.05,59.928,1494071103,"201051344000585","219011344069620",30.65,8.50,0,331.53,351.67,23.9,21.1,0.164,689017.9,689017.9,4540,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071110,1944650.00
05/06/2017 07:45,2,0.852,ACTIVE,212.61,341.75,59.975,1494071103,"201051344001230","219011344069620",30.81,8.50,0,330.33,356.18,26.6,23.8,0.199,682287.0,682287.0,4534,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071111,1944651.00
05/06/2017 07:45,2,0.814,ACTIVE,213.29,342.65,59.959,1494071103,"201051344000582","219011344069620",30.91,7.30,0,331.83,352.57,25.5,22.7,0.181,672137.2,672137.2,4532,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071112,1944652.00
05/06/2017 07:45,2,0.918,ACTIVE,212.38,343.55,59.975,1494071103,"201051344000955","219011344069620",31.17,8.00,0,330.03,357.68,29.1,26.1,0.217,690707.4,690707.4,4542,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071113,1944653.00
05/06/2017 07:45,2,0.436,ACTIVE,211.70,433.42,59.996,1494071103,"274151322000094","219011344069620",41.13,10.00,0,333.93,448.15,18.2,15.6,0.110,775438.9,775438.9,4645,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071114,1944654.00
05/06/2017 07:45,2,0.764,ACTIVE,213.06,342.05,59.986,1494071103,"201051344000579","219011344069620",30.91,8.50,0,331.53,358.88,24.0,21.2,0.164,701722.9,701722.9,4528,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071114,1944655.00
05/06/2017 07:45,2,0.902,ACTIVE,212.61,341.45,59.986,1494071103,"201051344000890","219011344069620",30.99,8.50,0,330.63,357.08,28.4,25.5,0.203,684582.9,684582.9,4540,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071115,1944656.00
05/06/2017 07:45,2,0.881,ACTIVE,212.83,343.85,59.986,1494071103,"201051344000438","219011344069620",31.29,7.70,0,331.23,358.58,27.9,25.0,0.203,687382.1,687382.1,4533,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071116,1944657.00
05/06/2017 07:45,2,0.893,ACTIVE,212.83,340.55,60.012,1494071103,"201051344000417","219011344069620",20.28,7.30,0,330.93,347.76,18.4,15.8,0.133,642810.0,642810.0,4560,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071117,1944658.00
05/06/2017 07:45,2,0.629,ACTIVE,211.93,341.45,59.981,1494071103,"274151322000083","219011344069620",30.59,9.00,0,331.53,345.96,19.5,16.9,0.133,938934.3,938934.3,4504,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071118,1944659.00
05/06/2017 07:45,2,0.689,ACTIVE,212.38,344.45,59.944,1494071103,"274151322000076","219011344069620",31.45,9.30,0,333.63,353.17,21.9,19.3,0.146,1000935.4,1000935.4,4500,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071119,1944660.00
05/06/2017 07:45,2,0.760,ACTIVE,212.83,342.05,59.986,1494071103,"201051344000868","219011344069620",30.69,7.30,0,331.23,351.37,23.6,20.9,0.164,682581.4,682581.4,4533,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071120,1944661.00
05/06/2017 07:45,2,0.602,ACTIVE,211.93,341.15,59.986,1494071103,"274151322000095","219011344069620",31.39,8.50,0,331.53,350.47,19.2,16.6,0.119,991270.6,991270.6,4500,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071121,1944662.00
05/06/2017 07:45,2,0.736,ACTIVE,212.83,341.75,59.938,1494071103,"201051344000988","219011344069620",19.98,7.00,0,296.96,356.48,14.9,12.5,0.110,617674.2,617674.2,4552,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071122,1944663.00
05/06/2017 07:45,2,0.838,ACTIVE,212.61,341.15,60.002,1494071103,"201051344001025","219011344069620",30.53,7.70,0,331.23,355.28,25.9,23.1,0.186,686682.3,686682.3,4543,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071123,1944664.00
05/06/2017 07:45,2,0.699,ACTIVE,213.06,341.75,59.986,1494071103,"201051344000458","219011344069620",30.49,9.00,0,332.13,351.37,21.6,18.9,0.155,694764.0,694764.0,4519,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071124,1944665.00
05/06/2017 07:45,2,0.695,ACTIVE,213.74,343.55,59.981,1494071103,"201051344000853","219011344069620",30.83,7.70,0,333.63,354.07,21.8,19.1,0.150,695297.2,695297.2,4521,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071125,1944666.00
05/06/2017 07:45,2,0.838,ACTIVE,213.06,342.65,59.986,1494071103,"201051344000685","219011344069620",30.59,7.70,0,331.53,354.37,25.9,23.1,0.199,687526.8,687526.8,4541,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071125,1944667.00
05/06/2017 07:45,2,0.787,ACTIVE,213.06,342.95,59.981,1494071103,"201051344000917","219011344069620",30.93,9.00,0,330.93,352.87,24.7,21.9,0.181,684204.7,684204.7,4531,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071126,1944668.00
05/06/2017 07:45,2,0.783,ACTIVE,213.06,342.05,59.986,1494071103,"201051344001145","219011344069620",30.87,7.70,0,332.73,354.37,24.5,21.7,0.177,692086.5,692086.5,4521,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071127,1944669.00
05/06/2017 07:45,2,0.846,ACTIVE,212.83,342.05,59.986,1494071103,"201051344000651","219011344069620",30.97,7.00,0,331.53,353.77,26.6,23.7,0.186,680517.9,680517.9,4541,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071128,1944670.00
05/06/2017 07:45,2,0.664,ACTIVE,211.48,339.34,59.991,1494071103,"274151322000088","219011344069620",30.24,9.00,0,329.43,345.96,20.4,17.7,0.128,899976.8,899976.8,4506,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071129,1944671.00
05/06/2017 07:45,2,0.428,ACTIVE,212.61,443.34,59.991,1494071103,"274151322000068","219011344069620",42.02,11.70,0,334.54,451.16,18.3,15.7,0.097,775784.0,775784.0,4664,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071130,1944672.00
05/06/2017 07:45,2,0.840,ACTIVE,212.61,341.15,59.996,1494071103,"201051344001135","219011344069620",30.75,7.70,0,331.23,353.47,26.2,23.3,0.194,676160.6,676160.6,4534,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071131,1944673.00
05/06/2017 07:45,2,0.754,ACTIVE,212.61,342.05,60.012,1494071103,"201051344000594","219011344069620",30.77,8.00,0,330.33,352.27,23.6,20.8,0.164,696824.2,696824.2,4532,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071132,1944674.00
05/06/2017 07:45,2,0.877,ACTIVE,213.06,342.35,59.986,1494071103,"201051344001203","219011344069620",30.95,7.70,0,331.83,357.08,27.6,24.7,0.208,685112.4,685112.4,4544,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071133,1944675.00
05/06/2017 07:45,2,0.635,ACTIVE,211.70,340.55,60.002,1494071103,"274151322000054","219011344069620",30.65,9.70,0,331.53,345.66,19.7,17.1,0.124,917916.7,917916.7,4497,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071133,1944676.00
05/06/2017 07:45,2,0.750,ACTIVE,213.29,341.75,60.012,1494071103,"201051344000867","219011344069620",30.91,8.50,0,331.83,351.97,23.5,20.8,0.168,681501.4,681501.4,4547,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071134,1944677.00
05/06/2017 07:45,2,0.963,ACTIVE,212.83,343.55,59.986,1494071103,"201051344001093","219011344069620",31.17,8.00,0,330.93,358.58,30.4,27.4,0.212,683937.7,683937.7,4536,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071135,1944678.00
05/06/2017 07:45,2,0.695,ACTIVE,213.06,342.95,60.023,1494071103,"201051344000900","219011344069620",30.57,7.30,0,331.53,353.17,21.6,18.9,0.164,702929.3,702929.3,4522,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071136,1944679.00
05/06/2017 07:45,2,0.736,ACTIVE,213.29,342.35,59.991,1494071103,"201051344000648","219011344069620",30.87,6.70,0,332.43,352.87,23.1,20.4,0.164,692171.5,692171.5,4523,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071137,1944680.00
05/06/2017 07:45,2,0.721,ACTIVE,213.06,342.35,59.986,1494071103,"201051344000569","219011344069620",30.89,7.70,0,331.83,351.67,22.6,19.9,0.159,705269.0,705269.0,4513,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071138,1944681.00
05/06/2017 07:45,2,0.695,ACTIVE,213.29,341.75,59.986,1494071103,"201051344000983","219011344069620",30.85,8.00,0,330.93,351.97,21.8,19.1,0.155,695721.2,695721.2,4522,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071139,1944682.00
05/06/2017 07:45,2,0.729,ACTIVE,213.29,342.65,59.981,1494071103,"201051344001158","219011344069620",30.93,7.30,0,331.83,351.97,22.9,20.2,0.168,681242.0,681242.0,4533,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071140,1944683.00
05/06/2017 07:45,2,0.736,ACTIVE,213.51,343.55,59.991,1494071103,"201051344000576","219011344069620",31.03,7.30,0,332.13,352.57,23.2,20.5,0.164,695913.5,695913.5,4519,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071141,1944684.00
05/06/2017 07:45,2,0.650,ACTIVE,211.70,337.84,60.002,1494071103,"274151322000087","219011344069620",30.30,10.00,0,331.53,345.66,19.9,17.3,0.106,890251.3,890251.3,4582,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494071142,1944685.00
05/06/2017 08:00,2,1.092,ACTIVE,213.51,345.96,59.944,1494072003,"201051344000645","219011344069620",31.17,9.00,0,333.33,360.99,34.5,31.4,0.265,694787.9,694787.9,4517,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072004,1944686.00
05/06/2017 08:00,2,1.020,ACTIVE,211.93,342.35,59.959,1494072003,"274151322000085","219011344069620",30.43,10.00,0,329.13,351.37,31.4,28.4,0.208,914757.2,914757.2,4494,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072005,1944687.00
05/06/2017 08:00,2,1.125,ACTIVE,213.51,347.76,60.007,1494072003,"201051344000633","219011344069620",31.37,8.50,0,332.13,364.59,35.8,32.6,0.287,681051.7,681051.7,4546,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072006,1944688.00
05/06/2017 08:00,2,1.172,ACTIVE,213.29,345.96,59.996,1494072003,"201051344000469","219011344069620",31.13,8.50,0,332.43,363.39,37.0,33.8,0.296,684059.8,684059.8,4531,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072007,1944689.00
05/06/2017 08:00,2,1.244,ACTIVE,212.38,345.66,59.975,1494072003,"201051344000646","219011344069620",30.81,9.00,0,330.63,365.49,38.9,35.6,0.314,677778.6,677778.6,4539,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072008,1944690.00
05/06/2017 08:00,2,1.076,ACTIVE,211.70,344.45,59.981,1494072003,"274151322000052","219011344069620",30.89,10.70,0,328.82,354.67,33.7,30.6,0.230,948517.5,948517.5,4502,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072009,1944691.00
05/06/2017 08:00,2,1.146,ACTIVE,213.06,347.16,59.970,1494072003,"201051344000585","219011344069620",31.31,9.70,0,331.83,363.69,36.4,33.2,0.283,689024.6,689024.6,4541,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072010,1944692.00
05/06/2017 08:00,2,1.277,ACTIVE,212.61,347.46,59.965,1494072003,"201051344001230","219011344069620",31.29,10.00,0,330.33,365.19,40.5,37.1,0.323,682294.5,682294.5,4535,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072011,1944693.00
05/06/2017 08:00,2,1.219,ACTIVE,213.29,345.96,59.970,1494072003,"201051344000582","219011344069620",30.93,8.50,0,332.13,363.39,38.2,34.9,0.292,672144.3,672144.3,4533,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072011,1944694.00
05/06/2017 08:00,2,1.365,ACTIVE,212.38,347.46,59.907,1494072003,"201051344000955","219011344069620",31.19,9.30,0,332.13,368.50,43.2,39.8,0.345,690715.5,690715.5,4543,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072012,1944695.00
05/06/2017 08:00,2,0.689,ACTIVE,211.70,439.74,59.938,1494072003,"274151322000094","219011344069620",41.25,11.00,0,330.03,452.96,29.0,26.1,0.190,775444.0,775444.0,4646,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072013,1944696.00
05/06/2017 08:00,2,1.164,ACTIVE,213.29,346.26,59.970,1494072003,"201051344000579","219011344069620",31.31,9.70,0,332.73,364.59,37.0,33.8,0.278,701729.6,701729.6,4529,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072014,1944697.00
05/06/2017 08:00,2,1.338,ACTIVE,212.61,346.86,59.981,1494072003,"201051344000890","219011344069620",31.19,9.70,0,330.93,367.30,42.4,39.0,0.323,684590.8,684590.8,4541,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072015,1944698.00
05/06/2017 08:00,2,1.305,ACTIVE,212.83,351.07,59.965,1494072003,"201051344000438","219011344069620",31.67,9.00,0,331.83,369.40,41.9,38.5,0.327,687389.9,687389.9,4534,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072016,1944699.00
05/06/2017 08:00,2,1.312,ACTIVE,212.83,342.05,59.959,1494072003,"201051344000417","219011344069620",20.34,8.50,0,331.83,353.17,27.1,24.2,0.208,642814.9,642814.9,4561,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072017,1944700.00
05/06/2017 08:00,2,0.990,ACTIVE,211.93,342.05,59.975,1494072003,"274151322000083","219011344069620",30.69,9.70,0,328.82,351.67,30.8,27.8,0.212,938939.8,938939.8,4505,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072018,1944701.00
05/06/2017 08:00,2,1.131,ACTIVE,212.61,353.77,59.959,1494072003,"274151322000076","219011344069620",31.77,10.70,0,330.03,362.49,36.4,33.2,0.247,1000941.9,1000941.9,4501,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072019,1944702.00
05/06/2017 08:00,2,1.168,ACTIVE,212.83,345.66,59.981,1494072003,"201051344000868","219011344069620",30.49,8.50,0,331.83,360.69,36.1,32.9,0.283,682588.0,682588.0,4534,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072020,1944703.00
05/06/2017 08:00,2,1.031,ACTIVE,211.70,347.46,59.965,1494072003,"274151322000095","219011344069620",31.63,9.70,0,328.22,359.48,33.1,30.0,0.217,991276.3,991276.3,4501,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072020,1944704.00
05/06/2017 08:00,2,1.170,ACTIVE,213.06,343.85,59.959,1494072003,"201051344000988","219011344069620",20.14,8.50,0,331.53,354.67,23.9,21.1,0.181,617678.3,617678.3,4553,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072021,1944705.00
05/06/2017 08:00,2,1.252,ACTIVE,212.61,345.06,59.965,1494072003,"201051344001025","219011344069620",31.11,9.00,0,331.23,365.80,39.5,36.2,0.305,686689.6,686689.6,4544,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072022,1944706.00
05/06/2017 08:00,2,1.064,ACTIVE,213.06,344.76,60.007,1494072003,"201051344000458","219011344069620",31.05,10.30,0,332.73,358.28,33.6,30.5,0.261,694770.1,694770.1,4520,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072023,1944707.00
05/06/2017 08:00,2,1.086,ACTIVE,213.51,346.26,59.959,1494072003,"201051344000853","219011344069620",31.05,9.00,0,334.24,360.38,34.2,31.1,0.265,695303.4,695303.4,4522,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072024,1944708.00
05/06/2017 08:00,2,1.266,ACTIVE,212.83,346.56,59.965,1494072003,"201051344000685","219011344069620",31.01,9.00,0,330.33,365.49,39.8,36.5,0.327,687534.2,687534.2,4542,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072025,1944709.00
05/06/2017 08:00,2,1.207,ACTIVE,213.06,346.56,59.965,1494072003,"201051344000917","219011344069620",31.05,10.00,0,330.03,363.09,38.0,34.7,0.301,684211.6,684211.6,4532,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072026,1944710.00
05/06/2017 08:00,2,1.191,ACTIVE,212.61,346.56,59.954,1494072003,"201051344001145","219011344069620",31.27,9.00,0,331.83,364.89,37.8,34.5,0.296,692093.4,692093.4,4522,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072027,1944711.00
05/06/2017 08:00,2,1.277,ACTIVE,212.83,345.96,59.944,1494072003,"201051344000651","219011344069620",30.93,8.00,0,331.83,364.59,40.0,36.7,0.314,680525.3,680525.3,4542,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072028,1944712.00
05/06/2017 08:00,2,1.055,ACTIVE,211.48,345.96,59.959,1494072003,"274151322000088","219011344069620",30.06,10.30,0,328.82,351.67,32.1,29.0,0.212,899982.6,899982.6,4507,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072029,1944713.00
05/06/2017 08:00,2,0.713,ACTIVE,212.61,436.73,59.959,1494072003,"274151322000068","219011344069620",40.89,13.00,0,330.63,451.16,29.5,26.5,0.186,775789.2,775789.2,4665,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072030,1944714.00
05/06/2017 08:00,2,1.248,ACTIVE,212.61,345.36,59.959,1494072003,"201051344001135","219011344069620",31.15,9.00,0,331.23,364.59,39.4,36.1,0.309,676167.9,676167.9,4535,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072031,1944715.00
05/06/2017 08:00,2,1.174,ACTIVE,212.83,345.36,59.954,1494072003,"201051344000594","219011344069620",30.73,9.30,0,331.53,362.79,36.6,33.4,0.283,696830.8,696830.8,4533,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072031,1944716.00
05/06/2017 08:00,2,1.314,ACTIVE,212.83,345.96,59.959,1494072003,"201051344001203","219011344069620",31.21,9.00,0,331.23,368.80,41.5,38.2,0.336,685120.1,685120.1,4545,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072032,1944717.00
05/06/2017 08:00,2,1.021,ACTIVE,211.70,343.85,59.954,1494072003,"274151322000054","219011344069620",30.79,10.70,0,328.22,352.27,31.9,28.8,0.208,917922.4,917922.4,4498,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072033,1944718.00
05/06/2017 08:00,2,1.143,ACTIVE,213.29,346.26,59.991,1494072003,"201051344000867","219011344069620",31.33,9.70,0,332.13,361.59,36.2,33.1,0.274,681508.1,681508.1,4548,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072034,1944719.00
05/06/2017 08:00,2,1.418,ACTIVE,212.83,348.06,59.965,1494072003,"201051344001093","219011344069620",31.25,9.70,0,332.43,368.50,44.9,41.4,0.349,683946.2,683946.2,4537,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072035,1944720.00
05/06/2017 08:00,2,1.105,ACTIVE,213.06,346.56,59.933,1494072003,"201051344000900","219011344069620",30.85,8.50,0,332.73,361.59,34.5,31.4,0.278,702935.5,702935.5,4523,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072036,1944721.00
05/06/2017 08:00,2,1.121,ACTIVE,213.29,345.96,60.012,1494072003,"201051344000648","219011344069620",30.87,8.00,0,332.73,360.69,35.1,32.0,0.270,692177.9,692177.9,4524,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072037,1944722.00
05/06/2017 08:00,2,1.109,ACTIVE,213.29,345.36,59.954,1494072003,"201051344000569","219011344069620",30.91,9.00,0,333.03,361.59,34.8,31.7,0.274,705275.4,705275.4,4514,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072038,1944723.00
05/06/2017 08:00,2,1.062,ACTIVE,213.29,346.26,59.954,1494072003,"201051344000983","219011344069620",31.35,9.30,0,332.73,362.19,33.8,30.7,0.270,695727.3,695727.3,4523,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072039,1944724.00
05/06/2017 08:00,2,1.158,ACTIVE,213.29,346.26,59.922,1494072003,"201051344001158","219011344069620",30.45,8.50,0,333.03,360.99,35.7,32.6,0.287,681248.5,681248.5,4534,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072040,1944725.00
05/06/2017 08:00,2,1.127,ACTIVE,213.74,347.16,59.970,1494072003,"201051344000576","219011344069620",30.95,8.50,0,333.33,361.59,35.3,32.2,0.274,695920.0,695920.0,4520,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072041,1944726.00
05/06/2017 08:00,2,1.021,ACTIVE,212.16,346.26,59.954,1494072003,"274151322000087","219011344069620",30.16,11.30,0,328.52,351.07,31.2,28.2,0.199,890256.9,890256.9,4583,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072041,1944727.00
05/06/2017 08:15,2,1.625,ACTIVE,213.74,351.37,59.907,1494072903,"201051344000645","219011344069620",30.85,10.70,0,331.53,371.81,50.9,47.2,0.407,694797.7,694797.7,4518,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072904,1944728.00
05/06/2017 08:15,2,1.471,ACTIVE,212.16,349.56,59.965,1494072903,"274151322000085","219011344069620",30.51,11.30,0,330.33,358.88,45.5,41.9,0.301,914766.0,914766.0,4495,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072905,1944729.00
05/06/2017 08:15,2,1.639,ACTIVE,213.96,352.87,59.965,1494072903,"201051344000633","219011344069620",31.09,10.30,0,332.43,372.71,51.6,47.9,0.433,681061.8,681061.8,4547,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072906,1944730.00
05/06/2017 08:15,2,1.652,ACTIVE,213.74,352.57,59.986,1494072903,"201051344000469","219011344069620",31.41,10.30,0,331.53,373.01,52.6,48.9,0.424,684070.1,684070.1,4532,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072907,1944731.00
05/06/2017 08:15,2,1.717,ACTIVE,212.83,350.17,59.949,1494072903,"201051344000646","219011344069620",31.11,10.00,0,330.33,377.22,54.1,50.3,0.451,677789.3,677789.3,4540,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072908,1944732.00
05/06/2017 08:15,2,1.547,ACTIVE,211.70,340.55,59.986,1494072903,"274151322000052","219011344069620",30.73,11.70,0,330.03,360.08,48.3,44.7,0.331,948526.9,948526.9,4503,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072909,1944733.00
05/06/2017 08:15,2,1.648,ACTIVE,213.06,350.77,59.991,1494072903,"201051344000585","219011344069620",31.27,11.00,0,331.53,373.61,52.2,48.5,0.420,689034.8,689034.8,4542,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072910,1944734.00
05/06/2017 08:15,2,1.768,ACTIVE,212.61,351.37,59.954,1494072903,"201051344001230","219011344069620",31.29,11.70,0,330.93,375.11,56.1,52.2,0.455,682305.6,682305.6,4536,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072910,1944735.00
05/06/2017 08:15,2,1.709,ACTIVE,213.51,351.07,59.954,1494072903,"201051344000582","219011344069620",31.05,10.00,0,331.53,374.81,53.8,50.0,0.433,672154.9,672154.9,4534,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072911,1944736.00
05/06/2017 08:15,2,1.879,ACTIVE,212.38,351.37,59.959,1494072903,"201051344000955","219011344069620",30.87,10.30,0,331.23,382.63,58.8,54.8,0.482,690727.3,690727.3,4544,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072912,1944737.00
05/06/2017 08:15,2,0.963,ACTIVE,211.70,452.36,59.954,1494072903,"274151322000094","219011344069620",42.08,13.00,0,330.63,465.28,41.4,38.0,0.274,775452.0,775452.0,4647,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072913,1944738.00
05/06/2017 08:15,2,1.668,ACTIVE,213.51,351.37,59.959,1494072903,"201051344000579","219011344069620",30.95,11.00,0,326.12,373.01,52.3,48.6,0.415,701739.9,701739.9,4530,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072914,1944739.00
05/06/2017 08:15,2,1.840,ACTIVE,212.38,350.77,59.965,1494072903,"201051344000890","219011344069620",31.13,11.00,0,331.23,377.22,58.0,54.1,0.464,684602.4,684602.4,4542,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072915,1944740.00
05/06/2017 08:15,2,1.783,ACTIVE,213.06,355.58,59.954,1494072903,"201051344000438","219011344069620",31.71,10.00,0,332.43,378.42,57.4,53.4,0.464,687401.4,687401.4,4535,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072916,1944741.00
05/06/2017 08:15,2,1.811,ACTIVE,213.06,345.96,59.965,1494072903,"201051344000417","219011344069620",20.24,9.70,0,330.63,361.59,37.2,34.0,0.301,642822.2,642822.2,4562,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072917,1944742.00
05/06/2017 08:15,2,1.422,ACTIVE,211.48,350.47,59.917,1494072903,"274151322000083","219011344069620",31.07,11.00,0,330.03,360.08,44.7,41.2,0.318,938948.4,938948.4,4506,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072918,1944743.00
05/06/2017 08:15,2,1.643,ACTIVE,212.16,348.36,59.928,1494072903,"274151322000076","219011344069620",31.73,12.00,0,332.43,369.70,52.9,49.1,0.371,1000952.1,1000952.1,4502,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072919,1944744.00
05/06/2017 08:15,2,1.658,ACTIVE,213.29,350.47,59.965,1494072903,"201051344000868","219011344069620",30.91,10.30,0,331.53,371.81,51.9,48.2,0.420,682598.1,682598.1,4535,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072920,1944745.00
05/06/2017 08:15,2,1.529,ACTIVE,211.25,348.06,59.933,1494072903,"274151322000095","219011344069620",31.69,11.30,0,330.63,367.60,49.0,45.4,0.327,991285.6,991285.6,4502,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072921,1944746.00
05/06/2017 08:15,2,1.680,ACTIVE,213.51,348.36,59.949,1494072903,"201051344000988","219011344069620",20.24,10.00,0,331.53,362.49,34.5,31.3,0.274,617684.9,617684.9,4554,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072921,1944747.00
05/06/2017 08:15,2,1.750,ACTIVE,212.83,349.56,59.949,1494072903,"201051344001025","219011344069620",31.13,10.70,0,330.63,377.22,55.2,51.4,0.438,686700.5,686700.5,4545,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072922,1944748.00
05/06/2017 08:15,2,1.570,ACTIVE,213.29,349.86,59.949,1494072903,"201051344000458","219011344069620",30.95,11.70,0,332.43,370.30,49.3,45.6,0.411,694779.6,694779.6,4521,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072923,1944749.00
05/06/2017 08:15,2,1.584,ACTIVE,214.19,351.37,59.928,1494072903,"201051344000853","219011344069620",31.15,10.30,0,333.93,372.41,50.0,46.3,0.415,695313.0,695313.0,4523,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072924,1944750.00
05/06/2017 08:15,2,1.746,ACTIVE,213.06,351.97,59.970,1494072903,"201051344000685","219011344069620",31.33,10.30,0,330.63,376.92,55.4,51.5,0.468,687545.1,687545.1,4543,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072925,1944751.00
05/06/2017 08:15,2,1.705,ACTIVE,213.06,351.37,59.938,1494072903,"201051344000917","219011344069620",31.07,11.30,0,330.93,374.21,53.7,49.9,0.446,684222.2,684222.2,4533,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072926,1944752.00
05/06/2017 08:15,2,1.672,ACTIVE,212.83,351.37,59.949,1494072903,"201051344001145","219011344069620",31.45,10.00,0,332.13,374.21,53.3,49.5,0.433,692103.9,692103.9,4523,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072927,1944753.00
05/06/2017 08:15,2,1.750,ACTIVE,213.29,351.97,59.944,1494072903,"201051344000651","219011344069620",31.41,9.70,0,331.53,379.02,55.8,51.9,0.446,680536.4,680536.4,4543,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072928,1944754.00
05/06/2017 08:15,2,1.500,ACTIVE,211.70,348.96,59.975,1494072903,"274151322000088","219011344069620",30.49,11.70,0,330.33,359.18,46.3,42.8,0.301,899991.6,899991.6,4508,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072929,1944755.00
05/06/2017 08:15,2,1.043,ACTIVE,212.16,427.71,59.938,1494072903,"274151322000068","219011344069620",39.94,14.70,0,330.63,463.78,42.2,38.8,0.274,775797.3,775797.3,4666,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072930,1944756.00
05/06/2017 08:15,2,1.713,ACTIVE,212.83,353.17,59.917,1494072903,"201051344001135","219011344069620",31.55,10.30,0,331.53,376.62,54.7,50.9,0.446,676178.8,676178.8,4536,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072931,1944757.00
05/06/2017 08:15,2,1.650,ACTIVE,212.83,351.37,59.954,1494072903,"201051344000594","219011344069620",31.25,10.70,0,330.93,373.61,52.2,48.5,0.415,696841.0,696841.0,4534,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072931,1944758.00
05/06/2017 08:15,2,1.824,ACTIVE,213.06,351.07,59.949,1494072903,"201051344001203","219011344069620",31.11,10.70,0,330.33,377.82,57.5,53.5,0.473,685131.5,685131.5,4546,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072932,1944759.00
05/06/2017 08:15,2,1.488,ACTIVE,211.70,350.77,59.949,1494072903,"274151322000054","219011344069620",30.67,12.00,0,329.73,360.08,46.2,42.7,0.314,917931.3,917931.3,4499,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072933,1944760.00
05/06/2017 08:15,2,1.656,ACTIVE,213.51,350.47,59.996,1494072903,"201051344000867","219011344069620",31.01,11.00,0,329.43,372.11,52.0,48.3,0.420,681518.2,681518.2,4549,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072934,1944761.00
05/06/2017 08:15,2,1.914,ACTIVE,213.06,352.57,59.944,1494072903,"201051344001093","219011344069620",31.25,11.30,0,331.23,378.42,60.6,56.6,0.473,683958.4,683958.4,4538,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072935,1944762.00
05/06/2017 08:15,2,1.629,ACTIVE,213.29,351.67,59.949,1494072903,"201051344000900","219011344069620",30.91,10.00,0,332.73,372.41,51.0,47.3,0.420,702945.3,702945.3,4524,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072936,1944763.00
05/06/2017 08:15,2,1.609,ACTIVE,213.51,350.77,59.949,1494072903,"201051344000648","219011344069620",31.05,9.70,0,327.62,371.51,50.7,47.0,0.407,692187.8,692187.8,4525,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072937,1944764.00
05/06/2017 08:15,2,1.596,ACTIVE,213.51,350.47,59.891,1494072903,"201051344000569","219011344069620",30.99,10.30,0,332.73,371.81,50.1,46.4,0.407,705285.1,705285.1,4515,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072938,1944765.00
05/06/2017 08:15,2,1.568,ACTIVE,213.51,350.77,59.991,1494072903,"201051344000983","219011344069620",31.37,10.70,0,333.03,372.11,49.9,46.2,0.420,695737.0,695737.0,4524,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072939,1944766.00
05/06/2017 08:15,2,1.639,ACTIVE,213.74,350.77,59.917,1494072903,"201051344001158","219011344069620",31.11,10.30,0,323.41,374.21,51.6,47.9,0.429,681258.5,681258.5,4535,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072940,1944767.00
05/06/2017 08:15,2,1.613,ACTIVE,213.96,351.97,59.991,1494072903,"201051344000576","219011344069620",31.13,10.00,0,333.03,372.11,50.9,47.2,0.411,695929.9,695929.9,4521,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072941,1944768.00
05/06/2017 08:15,2,1.455,ACTIVE,211.48,349.26,59.949,1494072903,"274151322000087","219011344069620",30.63,13.70,0,330.63,357.68,45.1,41.7,0.287,890265.5,890265.5,4584,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494072942,1944769.00
05/06/2017 08:30,2,2.152,ACTIVE,213.96,356.18,59.975,1494073804,"201051344000645","219011344069620",30.93,12.30,0,333.63,383.83,67.5,63.2,0.548,694811.5,694811.5,4519,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073805,1944770.00
05/06/2017 08:30,2,1.992,ACTIVE,211.93,356.48,59.970,1494073804,"274151322000085","219011344069620",30.02,12.70,0,330.63,367.00,60.6,56.5,0.411,914778.3,914778.3,4496,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073806,1944771.00
05/06/2017 08:30,2,2.160,ACTIVE,213.74,357.68,59.991,1494073804,"201051344000633","219011344069620",31.19,11.70,0,333.33,383.83,68.2,63.9,0.583,681075.7,681075.7,4548,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073807,1944772.00
05/06/2017 08:30,2,2.223,ACTIVE,213.74,357.38,59.938,1494073804,"201051344000469","219011344069620",30.61,11.30,0,332.43,383.83,69.0,64.7,0.579,684084.3,684084.3,4533,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073808,1944773.00
05/06/2017 08:30,2,2.221,ACTIVE,212.38,356.18,59.996,1494073804,"201051344000646","219011344069620",31.05,11.30,0,331.53,384.43,69.9,65.5,0.592,677803.8,677803.8,4541,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073808,1944774.00
05/06/2017 08:30,2,2.031,ACTIVE,211.25,354.67,59.970,1494073804,"274151322000052","219011344069620",30.99,13.70,0,329.73,368.20,63.8,59.6,0.451,948539.9,948539.9,4504,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073809,1944775.00
05/06/2017 08:30,2,2.145,ACTIVE,213.29,356.18,59.912,1494073804,"201051344000585","219011344069620",31.41,12.70,0,333.33,382.63,68.2,63.9,0.561,689048.8,689048.8,4543,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073810,1944776.00
05/06/2017 08:30,2,2.293,ACTIVE,212.61,354.07,59.975,1494073804,"201051344001230","219011344069620",31.05,13.00,0,331.83,385.03,72.2,67.7,0.597,682320.6,682320.6,4537,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073811,1944777.00
05/06/2017 08:30,2,2.203,ACTIVE,213.51,355.88,59.975,1494073804,"201051344000582","219011344069620",31.25,11.00,0,332.13,384.73,69.8,65.4,0.570,672169.4,672169.4,4535,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073812,1944778.00
05/06/2017 08:30,2,2.367,ACTIVE,212.38,355.88,59.901,1494073804,"201051344000955","219011344069620",31.15,11.70,0,330.03,386.83,74.8,70.2,0.628,690743.0,690743.0,4545,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073813,1944779.00
05/06/2017 08:30,2,1.363,ACTIVE,211.25,434.02,59.959,1494073804,"274151322000094","219011344069620",40.71,14.30,0,331.53,470.09,56.4,52.5,0.384,775463.3,775463.3,4648,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073814,1944780.00
05/06/2017 08:30,2,2.180,ACTIVE,213.74,357.38,59.970,1494073804,"201051344000579","219011344069620",31.03,12.30,0,333.93,383.83,68.5,64.2,0.561,701754.0,701754.0,4531,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073815,1944781.00
05/06/2017 08:30,2,2.365,ACTIVE,212.38,354.67,59.922,1494073804,"201051344000890","219011344069620",30.93,12.70,0,331.23,386.23,74.1,69.6,0.592,684617.9,684617.9,4543,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073816,1944782.00
05/06/2017 08:30,2,2.322,ACTIVE,213.06,356.48,59.981,1494073804,"201051344000438","219011344069620",31.29,11.30,0,333.63,387.74,73.6,69.1,0.601,687416.7,687416.7,4536,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073817,1944783.00
05/06/2017 08:30,2,2.297,ACTIVE,212.83,348.66,59.959,1494073804,"201051344000417","219011344069620",20.34,11.00,0,331.23,368.20,47.4,43.8,0.393,642831.9,642831.9,4563,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073818,1944784.00
05/06/2017 08:30,2,1.934,ACTIVE,211.48,345.06,59.970,1494073804,"274151322000083","219011344069620",30.63,13.00,0,330.63,366.40,60.0,56.0,0.415,938960.6,938960.6,4507,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073818,1944785.00
05/06/2017 08:30,2,2.203,ACTIVE,212.61,363.39,60.007,1494073804,"274151322000076","219011344069620",31.41,13.70,0,334.24,376.01,70.1,65.7,0.495,1000966.4,1000966.4,4503,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073819,1944786.00
05/06/2017 08:30,2,2.201,ACTIVE,213.29,356.18,59.996,1494073804,"201051344000868","219011344069620",30.73,11.30,0,331.23,382.63,68.5,64.2,0.552,682612.2,682612.2,4536,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073820,1944787.00
05/06/2017 08:30,2,2.072,ACTIVE,211.48,362.19,59.975,1494073804,"274151322000095","219011344069620",31.49,12.70,0,334.54,375.41,66.1,61.8,0.446,991299.0,991299.0,4503,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073821,1944788.00
05/06/2017 08:30,2,2.236,ACTIVE,213.51,352.57,59.981,1494073804,"201051344000988","219011344069620",20.06,11.30,0,332.73,370.60,45.4,41.9,0.371,617694.0,617694.0,4555,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073822,1944789.00
