ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 08:30,2,2.277,ACTIVE,212.61,354.67,60.039,1494073804,"201051344001025","219011344069620",30.93,11.70,0,331.53,387.44,71.3,66.9,0.579,686715.3,686715.3,4546,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073823,1944790.00
05/06/2017 08:30,2,2.082,ACTIVE,213.74,355.58,59.981,1494073804,"201051344000458","219011344069620",31.09,13.00,0,333.93,381.42,65.6,61.4,0.557,694792.9,694792.9,4522,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073824,1944791.00
05/06/2017 08:30,2,2.084,ACTIVE,214.19,357.98,59.959,1494073804,"201051344000853","219011344069620",31.41,11.70,0,335.44,383.23,66.3,62.0,0.557,695326.6,695326.6,4524,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073825,1944792.00
05/06/2017 08:30,2,2.285,ACTIVE,212.83,356.18,59.981,1494073804,"201051344000685","219011344069620",30.83,11.30,0,331.83,384.43,71.4,67.0,0.619,687560.0,687560.0,4544,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073826,1944793.00
05/06/2017 08:30,2,2.227,ACTIVE,213.29,355.28,59.991,1494073804,"201051344000917","219011344069620",30.91,12.30,0,331.53,383.53,69.7,65.4,0.583,684236.6,684236.6,4534,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073827,1944794.00
05/06/2017 08:30,2,2.174,ACTIVE,212.83,356.48,59.954,1494073804,"201051344001145","219011344069620",31.43,11.30,0,333.93,384.73,69.2,64.9,0.570,692118.2,692118.2,4524,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073828,1944795.00
05/06/2017 08:30,2,2.279,ACTIVE,213.29,356.18,59.981,1494073804,"201051344000651","219011344069620",31.25,11.00,0,331.83,385.03,72.2,67.7,0.592,680551.3,680551.3,4544,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073829,1944796.00
05/06/2017 08:30,2,2.002,ACTIVE,211.03,345.96,59.954,1494073804,"274151322000088","219011344069620",30.45,13.00,0,330.03,367.30,61.8,57.7,0.402,900004.1,900004.1,4509,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073830,1944797.00
05/06/2017 08:30,2,1.389,ACTIVE,212.83,428.31,59.949,1494073804,"274151322000068","219011344069620",40.20,15.80,0,332.73,477.61,56.4,52.5,0.371,775808.7,775808.7,4667,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073831,1944798.00
05/06/2017 08:30,2,2.256,ACTIVE,212.61,354.37,59.991,1494073804,"201051344001135","219011344069620",30.97,11.70,0,333.33,384.73,70.8,66.4,0.588,676193.4,676193.4,4537,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073832,1944799.00
05/06/2017 08:30,2,2.168,ACTIVE,212.83,356.18,59.965,1494073804,"201051344000594","219011344069620",31.27,11.70,0,331.23,383.83,68.7,64.4,0.566,696855.2,696855.2,4535,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073832,1944800.00
05/06/2017 08:30,2,2.338,ACTIVE,213.06,356.18,60.028,1494073804,"201051344001203","219011344069620",31.25,12.00,0,332.73,388.34,74.0,69.5,0.619,685146.9,685146.9,4547,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073833,1944801.00
05/06/2017 08:30,2,2.012,ACTIVE,211.70,356.48,59.986,1494073804,"274151322000054","219011344069620",30.28,13.70,0,329.13,367.90,61.7,57.6,0.420,917943.8,917943.8,4500,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073834,1944802.00
05/06/2017 08:30,2,2.186,ACTIVE,213.51,355.58,59.970,1494073804,"201051344000867","219011344069620",31.03,12.30,0,332.73,382.93,68.8,64.4,0.557,681532.3,681532.3,4550,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073835,1944803.00
05/06/2017 08:30,2,2.420,ACTIVE,213.06,357.98,59.965,1494073804,"201051344001093","219011344069620",31.25,12.70,0,332.73,387.74,76.6,72.0,0.619,683974.5,683974.5,4539,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073836,1944804.00
05/06/2017 08:30,2,2.129,ACTIVE,213.29,357.08,60.002,1494073804,"201051344000900","219011344069620",31.47,11.70,0,333.63,383.83,67.9,63.6,0.557,702959.2,702959.2,4525,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073837,1944805.00
05/06/2017 08:30,2,2.137,ACTIVE,213.74,356.48,59.970,1494073804,"201051344000648","219011344069620",30.95,11.30,0,333.33,383.23,67.1,62.8,0.552,692201.5,692201.5,4526,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073838,1944806.00
05/06/2017 08:30,2,2.115,ACTIVE,213.74,356.78,59.981,1494073804,"201051344000569","219011344069620",30.99,11.70,0,333.03,382.33,66.4,62.2,0.544,705298.7,705298.7,4516,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073839,1944807.00
05/06/2017 08:30,2,2.104,ACTIVE,213.74,356.18,59.970,1494073804,"201051344000983","219011344069620",31.17,12.30,0,334.54,382.63,66.5,62.2,0.552,695750.5,695750.5,4525,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073840,1944808.00
05/06/2017 08:30,2,2.184,ACTIVE,213.96,356.78,59.954,1494073804,"201051344001158","219011344069620",30.81,11.30,0,333.33,383.53,68.1,63.8,0.566,681272.5,681272.5,4536,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073841,1944809.00
05/06/2017 08:30,2,2.139,ACTIVE,214.19,356.78,59.959,1494073804,"201051344000576","219011344069620",31.07,11.70,0,334.24,383.53,67.3,63.0,0.552,695943.6,695943.6,4522,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073841,1944810.00
05/06/2017 08:30,2,1.943,ACTIVE,211.70,355.28,59.965,1494073804,"274151322000087","219011344069620",30.71,16.00,0,330.33,364.89,60.4,56.4,0.389,890277.8,890277.8,4585,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494073842,1944811.00
05/06/2017 08:45,2,2.711,ACTIVE,214.87,348.96,59.954,1494074703,"201051344000645","219011344069620",30.59,15.00,0,334.84,391.64,84.0,79.1,0.389,694829.3,694829.3,4520,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074704,1944812.00
05/06/2017 08:45,2,2.498,ACTIVE,211.93,361.59,59.954,1494074703,"274151322000085","219011344069620",30.06,14.30,0,321.01,395.85,76.0,71.4,0.521,914794.2,914794.2,4497,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074705,1944813.00
05/06/2017 08:45,2,2.713,ACTIVE,214.64,349.56,59.944,1494074703,"201051344000633","219011344069620",30.75,14.00,0,310.19,416.89,84.5,79.7,0.398,681093.6,681093.6,4549,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074706,1944814.00
05/06/2017 08:45,2,2.746,ALERT,214.87,348.96,59.949,1494074703,"201051344000469","219011344069620",30.69,13.30,0,302.68,397.05,85.3,80.5,0.407,684102.4,684102.4,4534,0,0,0,L,1122011218,0,122.01,122.91,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074708,1944815.00
05/06/2017 08:45,2,2.756,ACTIVE,213.06,345.66,59.954,1494074703,"201051344000646","219011344069620",30.87,13.30,0,331.23,389.54,86.2,81.3,0.407,677822.2,677822.2,4542,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074709,1944816.00
05/06/2017 08:45,2,2.570,ACTIVE,211.70,350.47,59.944,1494074703,"274151322000052","219011344069620",30.77,15.50,0,319.21,402.46,80.1,75.4,0.305,948556.7,948556.7,4505,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074710,1944817.00
05/06/2017 08:45,2,2.717,ACTIVE,213.74,345.96,59.933,1494074703,"201051344000585","219011344069620",30.73,14.70,0,332.73,388.34,84.5,79.7,0.393,689066.8,689066.8,4544,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074711,1944818.00
05/06/2017 08:45,2,2.822,ACTIVE,213.06,345.06,59.970,1494074703,"201051344001230","219011344069620",30.91,16.00,0,331.23,388.64,88.4,83.4,0.411,682339.5,682339.5,4538,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074712,1944819.00
05/06/2017 08:45,2,2.730,ACTIVE,214.19,346.86,59.922,1494074703,"201051344000582","219011344069620",30.99,13.70,0,333.33,389.24,85.6,80.7,0.389,672187.6,672187.6,4536,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074713,1944820.00
05/06/2017 08:45,2,2.891,ACTIVE,213.06,346.56,59.975,1494074703,"201051344000955","219011344069620",31.15,14.00,0,330.93,388.94,91.2,86.1,0.433,690762.5,690762.5,4546,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074714,1944821.00
05/06/2017 08:45,2,1.637,ACTIVE,211.48,448.75,59.954,1494074703,"274151322000094","219011344069620",41.98,15.50,0,411.18,469.49,69.2,64.9,0.477,775478.1,775478.1,4649,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074714,1944822.00
05/06/2017 08:45,2,2.719,ACTIVE,214.64,347.16,59.996,1494074703,"201051344000579","219011344069620",30.93,14.70,0,334.84,392.25,85.2,80.3,0.389,701772.0,701772.0,4532,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074715,1944823.00
05/06/2017 08:45,2,2.896,ACTIVE,213.06,345.06,59.922,1494074703,"201051344000890","219011344069620",30.65,15.30,0,331.53,390.44,89.9,84.9,0.411,684637.2,684637.2,4544,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074716,1944824.00
05/06/2017 08:45,2,2.859,ACTIVE,213.51,346.26,59.965,1494074703,"201051344000438","219011344069620",31.05,14.00,0,333.33,390.74,90.0,84.9,0.415,687435.9,687435.9,4537,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074717,1944825.00
05/06/2017 08:45,2,2.828,ACTIVE,213.51,350.17,59.959,1494074703,"201051344000417","219011344069620",20.20,12.30,0,331.23,373.91,57.8,53.9,0.491,642844.1,642844.1,4564,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074718,1944826.00
05/06/2017 08:45,2,2.441,ACTIVE,211.93,361.59,59.970,1494074703,"274151322000083","219011344069620",30.69,14.70,0,330.03,374.51,75.8,71.3,0.544,938976.4,938976.4,4508,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074719,1944827.00
05/06/2017 08:45,2,2.762,ALERT,212.38,353.77,59.949,1494074703,"274151322000076","219011344069620",31.35,16.70,0,296.36,406.67,87.7,82.7,0.340,1000984.9,1000984.9,4504,0,0,0,L,1151911521,0,121.78,122.46,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074721,1944828.00
05/06/2017 08:45,2,2.717,ACTIVE,214.19,347.16,59.975,1494074703,"201051344000868","219011344069620",30.83,14.30,0,329.43,407.27,84.8,80.0,0.389,682630.2,682630.2,4537,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074722,1944829.00
05/06/2017 08:45,2,2.650,ACTIVE,211.70,347.16,59.959,1494074703,"274151322000095","219011344069620",31.21,16.30,0,317.70,403.97,83.7,78.8,0.318,991316.6,991316.6,4504,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074722,1944830.00
05/06/2017 08:45,2,2.777,ACTIVE,214.64,354.37,59.975,1494074703,"201051344000988","219011344069620",20.04,12.70,0,320.11,384.13,56.4,52.5,0.468,617705.8,617705.8,4556,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074723,1944831.00
05/06/2017 08:45,2,2.752,ACTIVE,213.74,346.56,59.959,1494074703,"201051344001025","219011344069620",31.35,14.70,0,332.13,389.84,87.4,82.4,0.393,686734.0,686734.0,4547,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074724,1944832.00
05/06/2017 08:45,2,2.639,ACTIVE,214.64,347.76,59.949,1494074703,"201051344000458","219011344069620",30.67,15.50,0,321.01,405.77,82.0,77.3,0.398,694810.2,694810.2,4523,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074725,1944833.00
05/06/2017 08:45,2,2.670,ACTIVE,215.32,349.26,59.959,1494074703,"201051344000853","219011344069620",30.61,14.00,0,334.84,393.75,82.8,78.0,0.384,695344.1,695344.1,4525,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074726,1944834.00
05/06/2017 08:45,2,2.811,ACTIVE,213.51,346.86,60.007,1494074703,"201051344000685","219011344069620",30.83,13.70,0,331.53,388.94,87.8,82.8,0.429,687578.7,687578.7,4545,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074727,1944835.00
05/06/2017 08:45,2,2.768,ACTIVE,213.96,346.56,59.991,1494074703,"201051344000917","219011344069620",30.69,15.00,0,332.13,388.34,86.1,81.2,0.398,684254.9,684254.9,4535,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074728,1944836.00
05/06/2017 08:45,2,2.703,ACTIVE,213.29,345.96,59.970,1494074703,"201051344001145","219011344069620",31.23,13.70,0,333.03,389.24,85.6,80.7,0.393,692136.4,692136.4,4525,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074729,1944837.00
05/06/2017 08:45,2,2.848,ACTIVE,213.96,345.96,59.975,1494074703,"201051344000651","219011344069620",30.63,13.30,0,332.13,389.24,88.3,83.3,0.398,680570.2,680570.2,4545,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074730,1944838.00
05/06/2017 08:45,2,2.547,ACTIVE,211.48,345.36,59.970,1494074703,"274151322000088","219011344069620",30.12,14.70,0,307.18,404.87,77.7,73.1,0.526,900020.5,900020.5,4510,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074731,1944839.00
05/06/2017 08:45,2,1.680,ACTIVE,212.61,444.85,59.954,1494074703,"274151322000068","219011344069620",41.57,17.00,0,412.38,479.41,70.0,65.7,0.482,775823.5,775823.5,4668,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074732,1944840.00
05/06/2017 08:45,2,2.773,ACTIVE,213.74,344.76,59.954,1494074703,"201051344001135","219011344069620",30.97,14.00,0,332.73,388.34,87.0,82.0,0.402,676212.0,676212.0,4538,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074733,1944841.00
05/06/2017 08:45,2,2.730,ALERT,213.96,347.46,59.986,1494074703,"201051344000594","219011344069620",30.99,15.30,0,295.16,396.15,85.7,80.8,0.389,696873.3,696873.3,4536,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074735,1944842.00
05/06/2017 08:45,2,2.869,ACTIVE,213.74,345.96,59.959,1494074703,"201051344001203","219011344069620",31.07,14.70,0,332.73,391.04,90.2,85.2,0.420,685166.3,685166.3,4548,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074736,1944843.00
05/06/2017 08:45,2,2.531,ACTIVE,211.70,346.56,59.986,1494074703,"274151322000054","219011344069620",30.26,15.30,0,329.73,376.31,77.5,72.9,0.539,917960.1,917960.1,4501,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074737,1944844.00
05/06/2017 08:45,2,2.742,ACTIVE,214.41,347.76,59.933,1494074703,"201051344000867","219011344069620",30.61,15.00,0,321.01,419.60,85.0,80.1,0.384,681550.4,681550.4,4551,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074737,1944845.00
05/06/2017 08:45,2,2.947,ACTIVE,213.74,347.16,59.975,1494074703,"201051344001093","219011344069620",31.03,15.30,0,332.13,388.94,92.7,87.5,0.420,683994.4,683994.4,4540,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074738,1944846.00
05/06/2017 08:45,2,2.717,ACTIVE,214.64,347.76,59.959,1494074703,"201051344000900","219011344069620",30.81,14.30,0,334.24,391.64,84.8,79.9,0.393,702977.2,702977.2,4526,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074739,1944847.00
05/06/2017 08:45,2,2.660,ACTIVE,214.64,348.06,59.970,1494074703,"201051344000648","219011344069620",30.93,13.70,0,335.14,391.34,83.4,78.6,0.389,692219.2,692219.2,4527,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074740,1944848.00
05/06/2017 08:45,2,2.654,ACTIVE,214.64,347.76,59.933,1494074703,"201051344000569","219011344069620",30.79,14.70,0,335.14,390.74,82.8,78.0,0.384,705316.2,705316.2,4517,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074741,1944849.00
05/06/2017 08:45,2,2.641,ACTIVE,214.87,347.76,59.975,1494074703,"201051344000983","219011344069620",30.99,14.70,0,334.54,390.74,82.8,78.0,0.398,695768.1,695768.1,4526,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074742,1944850.00
05/06/2017 08:45,2,2.707,ACTIVE,214.87,348.06,59.975,1494074703,"201051344001158","219011344069620",30.83,14.00,0,330.03,398.56,84.6,79.7,0.393,681290.5,681290.5,4537,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074743,1944851.00
05/06/2017 08:45,2,2.684,ACTIVE,215.09,349.86,59.938,1494074703,"201051344000576","219011344069620",30.77,14.30,0,334.24,392.25,83.7,78.9,0.384,695961.4,695961.4,4523,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074744,1944852.00
05/06/2017 08:45,2,2.479,ACTIVE,211.93,356.48,59.959,1494074703,"274151322000087","219011344069620",30.36,18.30,0,318.30,400.66,76.2,71.6,0.499,890293.8,890293.8,4586,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494074745,1944853.00
05/06/2017 09:00,2,3.225,ACTIVE,215.32,350.47,59.986,1494075604,"201051344000645","219011344069620",30.69,17.00,0,333.33,373.31,100.2,94.8,0.460,694851.0,694851.0,4521,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075605,1944854.00
05/06/2017 09:00,2,3.043,ACTIVE,212.16,345.06,59.975,1494075604,"274151322000085","219011344069620",29.64,19.00,0,331.83,376.31,91.3,86.2,0.345,914813.9,914813.9,4498,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075606,1944855.00
05/06/2017 09:00,2,3.225,ACTIVE,215.09,352.27,59.996,1494075604,"201051344000633","219011344069620",30.91,16.30,0,333.03,374.51,101.0,95.6,0.482,681115.5,681115.5,4550,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075607,1944856.00
05/06/2017 09:00,2,3.297,ACTIVE,215.32,351.37,59.981,1494075604,"201051344000469","219011344069620",30.43,15.80,0,333.63,373.61,101.7,96.2,0.482,684124.4,684124.4,4536,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075608,1944857.00
05/06/2017 09:00,2,3.258,ACTIVE,213.51,348.36,59.991,1494075604,"201051344000646","219011344069620",31.01,15.50,0,331.23,373.01,102.4,96.9,0.491,677844.3,677844.3,4543,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075608,1944858.00
05/06/2017 09:00,2,3.084,ACTIVE,211.70,351.67,59.991,1494075604,"274151322000052","219011344069620",30.75,19.80,0,332.13,360.69,96.1,90.8,0.376,948577.4,948577.4,4506,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075610,1944859.00
05/06/2017 09:00,2,3.217,ACTIVE,214.19,348.36,59.949,1494075604,"201051344000585","219011344069620",30.91,17.00,0,332.43,372.71,100.7,95.3,0.477,689088.6,689088.6,4545,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075610,1944860.00
05/06/2017 09:00,2,3.340,ACTIVE,213.51,347.46,59.975,1494075604,"201051344001230","219011344069620",30.77,17.80,0,331.23,370.30,104.1,98.6,0.482,682362.1,682362.1,4539,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075611,1944861.00
05/06/2017 09:00,2,3.285,ACTIVE,214.41,348.06,59.991,1494075604,"201051344000582","219011344069620",30.49,15.50,0,332.73,373.91,101.5,96.1,0.468,672209.7,672209.7,4537,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075612,1944862.00
05/06/2017 09:00,2,3.414,ACTIVE,213.51,347.16,59.991,1494075604,"201051344000955","219011344069620",31.05,16.30,0,333.03,372.71,107.3,101.7,0.499,690785.9,690785.9,4547,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075613,1944863.00
05/06/2017 09:00,2,2.082,ACTIVE,212.16,439.13,59.981,1494075604,"274151322000094","219011344069620",40.97,19.50,0,411.48,483.02,86.9,81.9,0.331,775496.4,775496.4,4650,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075614,1944864.00
05/06/2017 09:00,2,3.260,ACTIVE,215.32,351.07,59.991,1494075604,"201051344000579","219011344069620",30.79,16.30,0,334.54,373.61,101.8,96.3,0.468,701794.0,701794.0,4533,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075615,1944865.00
05/06/2017 09:00,2,3.379,ACTIVE,213.51,347.16,59.970,1494075604,"201051344000890","219011344069620",30.89,17.30,0,331.53,371.81,105.8,100.1,0.482,684660.2,684660.2,4545,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075616,1944866.00
05/06/2017 09:00,2,3.365,ACTIVE,213.96,348.36,59.970,1494075604,"201051344000438","219011344069620",31.09,15.80,0,332.73,374.51,106.0,100.3,0.495,687459.0,687459.0,4538,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075617,1944867.00
05/06/2017 09:00,2,3.332,ACTIVE,213.96,354.67,60.007,1494075604,"201051344000417","219011344069620",20.12,14.00,0,331.23,381.12,67.9,63.6,0.575,642858.8,642858.8,4565,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075618,1944868.00
05/06/2017 09:00,2,2.994,ACTIVE,211.70,341.45,59.981,1494075604,"274151322000083","219011344069620",30.30,19.80,0,329.73,376.31,91.9,86.8,0.362,938996.2,938996.2,4509,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075618,1944869.00
05/06/2017 09:00,2,3.303,ACTIVE,212.83,352.27,60.028,1494075604,"274151322000076","219011344069620",31.35,20.00,0,333.93,365.80,104.8,99.2,0.407,1001007.6,1001007.6,4506,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075619,1944870.00
05/06/2017 09:00,2,3.256,ACTIVE,214.41,348.66,60.002,1494075604,"201051344000868","219011344069620",30.67,16.00,0,333.63,373.61,101.2,95.7,0.464,682652.1,682652.1,4538,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075620,1944871.00
05/06/2017 09:00,2,3.209,ACTIVE,211.70,348.06,59.949,1494075604,"274151322000095","219011344069620",31.03,19.80,0,332.43,363.69,100.8,95.4,0.376,991338.3,991338.3,4505,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075621,1944872.00
05/06/2017 09:00,2,3.318,ACTIVE,215.09,357.98,59.986,1494075604,"201051344000988","219011344069620",19.96,14.00,0,333.93,383.83,67.1,62.8,0.561,617720.2,617720.2,4557,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075622,1944873.00
05/06/2017 09:00,2,3.342,ACTIVE,213.96,348.06,59.991,1494075604,"201051344001025","219011344069620",30.63,16.30,0,333.33,372.71,103.7,98.1,0.473,686756.5,686756.5,4548,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075623,1944874.00
05/06/2017 09:00,2,3.176,ACTIVE,215.09,349.26,59.986,1494075604,"201051344000458","219011344069620",30.57,18.30,0,334.84,372.11,98.4,93.1,0.473,694831.4,694831.4,4524,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075624,1944875.00
05/06/2017 09:00,2,3.152,ACTIVE,215.77,351.67,59.986,1494075604,"201051344000853","219011344069620",30.97,16.30,0,334.84,373.91,98.9,93.6,0.460,695365.5,695365.5,4526,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075625,1944876.00
05/06/2017 09:00,2,3.332,ACTIVE,213.51,348.66,59.981,1494075604,"201051344000685","219011344069620",30.77,15.80,0,332.43,373.61,103.9,98.3,0.504,687601.3,687601.3,4546,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075626,1944877.00
05/06/2017 09:00,2,3.266,ACTIVE,214.19,348.66,59.986,1494075604,"201051344000917","219011344069620",30.83,17.00,0,331.53,374.21,102.0,96.6,0.473,684277.1,684277.1,4536,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075627,1944878.00
05/06/2017 09:00,2,3.232,ACTIVE,213.74,349.56,59.981,1494075604,"201051344001145","219011344069620",31.03,16.00,0,332.73,373.31,101.6,96.2,0.477,692158.4,692158.4,4526,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075627,1944879.00
05/06/2017 09:00,2,3.379,ACTIVE,214.41,348.96,59.986,1494075604,"201051344000651","219011344069620",30.53,15.80,0,333.63,373.91,104.5,99.0,0.491,680592.9,680592.9,4546,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075628,1944880.00
05/06/2017 09:00,2,3.057,ACTIVE,211.70,339.95,59.991,1494075604,"274151322000088","219011344069620",30.22,18.70,0,330.03,376.62,93.5,88.4,0.349,900040.6,900040.6,4511,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075629,1944881.00
05/06/2017 09:00,2,2.102,ACTIVE,212.83,430.42,59.975,1494075604,"274151322000068","219011344069620",40.49,21.30,0,411.18,487.83,86.0,81.1,0.318,775841.7,775841.7,4669,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075630,1944882.00
05/06/2017 09:00,2,3.301,ACTIVE,213.96,347.16,59.975,1494075604,"201051344001135","219011344069620",30.79,15.50,0,333.03,371.21,103.0,97.5,0.482,676234.4,676234.4,4539,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075631,1944883.00
05/06/2017 09:00,2,3.238,ACTIVE,214.19,349.26,59.986,1494075604,"201051344000594","219011344069620",31.21,16.70,0,332.73,374.21,102.3,96.8,0.455,696895.4,696895.4,4538,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075632,1944884.00
05/06/2017 09:00,2,3.406,ACTIVE,214.41,348.06,59.965,1494075604,"201051344001203","219011344069620",30.77,17.00,0,333.63,374.81,106.1,100.5,0.499,685189.4,685189.4,4549,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075633,1944885.00
05/06/2017 09:00,2,3.049,ACTIVE,211.93,342.35,59.986,1494075604,"274151322000054","219011344069620",30.10,19.00,0,327.62,377.22,92.9,87.7,0.345,917980.1,917980.1,4502,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075634,1944886.00
05/06/2017 09:00,2,3.260,ACTIVE,214.87,350.47,60.007,1494075604,"201051344000867","219011344069620",30.67,17.30,0,333.93,373.01,101.2,95.8,0.477,681572.3,681572.3,4552,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075635,1944887.00
05/06/2017 09:00,2,3.500,ACTIVE,214.19,349.86,59.975,1494075604,"201051344001093","219011344069620",30.53,17.50,0,333.03,375.41,108.3,102.6,0.491,684018.1,684018.1,4541,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075636,1944888.00
05/06/2017 09:00,2,3.270,ACTIVE,215.09,350.47,59.981,1494075604,"201051344000900","219011344069620",30.57,16.30,0,333.93,373.61,101.2,95.7,0.464,702999.0,702999.0,4527,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075637,1944889.00
05/06/2017 09:00,2,3.223,ACTIVE,215.09,351.07,59.986,1494075604,"201051344000648","219011344069620",30.53,16.00,0,334.54,373.01,99.7,94.3,0.460,692240.7,692240.7,4528,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075638,1944890.00
05/06/2017 09:00,2,3.238,ACTIVE,215.09,350.47,59.975,1494075604,"201051344000569","219011344069620",30.08,17.00,0,334.54,372.71,98.8,93.4,0.464,705337.5,705337.5,4518,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075639,1944891.00
05/06/2017 09:00,2,3.172,ACTIVE,215.09,350.17,59.975,1494075604,"201051344000983","219011344069620",30.85,16.00,0,334.24,373.01,99.1,93.8,0.473,695789.4,695789.4,4527,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075640,1944892.00
05/06/2017 09:00,2,3.285,ACTIVE,215.54,350.17,59.965,1494075604,"201051344001158","219011344069620",30.28,16.30,0,334.24,373.61,100.8,95.3,0.473,681312.3,681312.3,4538,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075641,1944893.00
05/06/2017 09:00,2,3.232,ACTIVE,215.32,351.97,59.981,1494075604,"201051344000576","219011344069620",30.47,16.00,0,334.54,373.91,99.9,94.5,0.468,695983.0,695983.0,4524,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075642,1944894.00
05/06/2017 09:00,2,2.990,ACTIVE,212.16,350.17,59.970,1494075604,"274151322000087","219011344069620",30.30,23.80,0,331.23,374.51,91.8,86.6,0.336,890313.5,890313.5,4587,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494075643,1944895.00
05/06/2017 09:15,2,3.789,ACTIVE,215.77,352.57,59.981,1494076503,"201051344000645","219011344069620",30.28,19.30,0,334.84,378.42,116.3,110.3,0.535,694876.6,694876.6,4522,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076504,1944896.00
05/06/2017 09:15,2,3.568,ACTIVE,212.38,342.05,60.007,1494076503,"274151322000085","219011344069620",29.36,20.70,0,309.89,393.45,106.0,100.4,0.402,914837.2,914837.2,4499,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076505,1944897.00
05/06/2017 09:15,2,3.799,ACTIVE,215.54,352.87,59.991,1494076503,"201051344000633","219011344069620",30.45,17.80,0,333.03,378.72,117.2,111.2,0.561,681141.2,681141.2,4551,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076506,1944898.00
05/06/2017 09:15,2,3.807,ACTIVE,216.00,352.57,59.986,1494076503,"201051344000469","219011344069620",30.49,17.00,0,333.63,378.72,117.6,111.6,0.561,684150.3,684150.3,4537,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076507,1944899.00
05/06/2017 09:15,2,3.818,ACTIVE,214.64,351.07,59.944,1494076503,"201051344000646","219011344069620",30.57,17.00,0,333.03,379.32,118.3,112.2,0.575,677870.4,677870.4,4544,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076508,1944900.00
05/06/2017 09:15,2,3.615,ACTIVE,212.16,354.97,59.991,1494076503,"274151322000052","219011344069620",30.59,22.00,0,322.51,378.72,111.9,106.1,0.429,948602.0,948602.0,4507,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076508,1944901.00
05/06/2017 09:15,2,3.785,ACTIVE,215.54,352.87,59.986,1494076503,"201051344000585","219011344069620",30.42,18.00,0,333.03,378.12,116.6,110.6,0.544,689114.3,689114.3,4546,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076509,1944902.00
05/06/2017 09:15,2,3.887,ACTIVE,214.64,350.77,59.986,1494076503,"201051344001230","219011344069620",30.47,19.00,0,332.13,379.32,119.9,113.8,0.566,682388.6,682388.6,4540,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076510,1944903.00
05/06/2017 09:15,2,3.785,ACTIVE,215.77,352.57,59.970,1494076503,"201051344000582","219011344069620",30.53,17.80,0,333.33,379.02,117.1,111.1,0.530,672235.5,672235.5,4538,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076511,1944904.00
05/06/2017 09:15,2,3.963,ACTIVE,214.41,351.07,60.028,1494076503,"201051344000955","219011344069620",30.67,17.50,0,333.03,380.22,123.0,116.8,0.588,690813.2,690813.2,4548,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076512,1944905.00
05/06/2017 09:15,2,2.420,ACTIVE,212.16,440.64,60.012,1494076503,"274151322000094","219011344069620",40.53,23.00,0,415.09,491.13,100.5,95.0,0.389,775518.1,775518.1,4651,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076513,1944906.00
05/06/2017 09:15,2,3.795,ACTIVE,216.00,352.27,59.991,1494076503,"201051344000579","219011344069620",30.71,18.30,0,333.63,378.72,118.1,112.0,0.548,701820.0,701820.0,4534,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076514,1944907.00
05/06/2017 09:15,2,3.947,ACTIVE,214.41,350.17,59.991,1494076503,"201051344000890","219011344069620",30.32,19.30,0,333.03,379.92,121.2,115.1,0.557,684687.1,684687.1,4546,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076515,1944908.00
05/06/2017 09:15,2,3.895,ACTIVE,215.09,353.77,60.012,1494076503,"201051344000438","219011344069620",30.97,17.50,0,333.63,379.62,122.1,116.0,0.561,687485.9,687485.9,4539,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076516,1944909.00
05/06/2017 09:15,2,3.836,ACTIVE,214.87,358.88,59.986,1494076503,"201051344000417","219011344069620",20.10,15.30,0,331.53,388.64,78.1,73.4,0.663,642875.9,642875.9,4566,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076517,1944910.00
05/06/2017 09:15,2,3.465,ACTIVE,211.93,341.45,59.981,1494076503,"274151322000083","219011344069620",30.69,22.00,0,329.73,363.39,107.6,101.9,0.429,939019.7,939019.7,4510,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076517,1944911.00
05/06/2017 09:15,2,3.830,ACTIVE,213.06,348.06,59.981,1494076503,"274151322000076","219011344069620",31.45,21.80,0,313.50,398.86,121.8,115.7,0.473,1001034.4,1001034.4,4507,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076518,1944912.00
05/06/2017 09:15,2,3.852,ACTIVE,215.09,351.37,59.991,1494076503,"201051344000868","219011344069620",30.06,17.50,0,333.63,378.72,117.2,111.2,0.544,682677.9,682677.9,4539,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076519,1944913.00
05/06/2017 09:15,2,3.781,ACTIVE,212.16,342.05,59.986,1494076503,"274151322000095","219011344069620",30.75,23.00,0,329.73,367.00,117.7,111.7,0.451,991364.1,991364.1,4506,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076520,1944914.00
05/06/2017 09:15,2,3.869,ACTIVE,215.77,361.59,59.986,1494076503,"201051344000988","219011344069620",19.78,15.50,0,334.24,390.74,77.5,72.9,0.645,617737.1,617737.1,4558,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076521,1944915.00
05/06/2017 09:15,2,3.889,ACTIVE,215.32,350.77,60.034,1494076503,"201051344001025","219011344069620",30.42,18.00,0,333.33,379.62,119.7,113.6,0.548,686782.9,686782.9,4549,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076522,1944916.00
05/06/2017 09:15,2,3.725,ACTIVE,215.77,351.97,60.018,1494076503,"201051344000458","219011344069620",30.40,19.30,0,334.54,377.52,114.7,108.8,0.548,694856.5,694856.5,4525,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076523,1944917.00
05/06/2017 09:15,2,3.730,ACTIVE,216.22,354.07,59.996,1494076503,"201051344000853","219011344069620",30.49,17.80,0,338.14,379.32,115.3,109.4,0.539,695390.8,695390.8,4527,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076524,1944918.00
05/06/2017 09:15,2,3.807,ACTIVE,214.87,352.27,59.975,1494076503,"201051344000685","219011344069620",31.07,17.00,0,332.73,379.02,119.8,113.7,0.570,687627.7,687627.7,4547,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076525,1944919.00
05/06/2017 09:15,2,3.822,ACTIVE,215.54,352.87,60.023,1494076503,"201051344000917","219011344069620",30.45,18.70,0,332.13,378.12,118.0,112.0,0.557,684303.1,684303.1,4537,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076526,1944920.00
05/06/2017 09:15,2,3.777,ACTIVE,214.87,351.67,59.996,1494076503,"201051344001145","219011344069620",30.81,16.70,0,333.33,378.12,117.9,111.9,0.539,692184.3,692184.3,4527,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076527,1944921.00
05/06/2017 09:15,2,3.895,ACTIVE,215.54,352.57,59.991,1494076503,"201051344000651","219011344069620",30.55,17.50,0,333.33,379.02,120.5,114.4,0.557,680619.5,680619.5,4547,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076528,1944922.00
05/06/2017 09:15,2,3.586,ACTIVE,212.16,344.15,59.986,1494076503,"274151322000088","219011344069620",30.12,20.30,0,325.52,371.81,109.4,103.7,0.411,900064.5,900064.5,4512,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076529,1944923.00
05/06/2017 09:15,2,2.381,ACTIVE,213.06,441.54,59.996,1494076503,"274151322000068","219011344069620",41.63,24.00,0,414.79,476.10,101.3,95.8,0.384,775863.6,775863.6,4670,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076529,1944924.00
05/06/2017 09:15,2,3.824,ACTIVE,215.09,352.27,59.986,1494076503,"201051344001135","219011344069620",30.73,17.50,0,333.33,379.02,119.0,112.9,0.557,676260.6,676260.6,4540,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076530,1944925.00
05/06/2017 09:15,2,3.832,ACTIVE,214.64,351.97,59.991,1494076503,"201051344000594","219011344069620",30.61,19.00,0,331.53,379.92,118.8,112.8,0.557,696921.5,696921.5,4539,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076531,1944926.00
05/06/2017 09:15,2,3.945,ACTIVE,215.54,352.57,59.986,1494076503,"201051344001203","219011344069620",30.53,19.00,0,333.33,380.22,122.0,115.8,0.575,685216.3,685216.3,4550,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076532,1944927.00
05/06/2017 09:15,2,3.607,ACTIVE,212.38,342.05,60.002,1494076503,"274151322000054","219011344069620",29.58,21.80,0,327.92,391.94,108.2,102.5,0.407,918003.8,918003.8,4503,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076533,1944928.00
05/06/2017 09:15,2,3.801,ACTIVE,215.32,351.97,59.996,1494076503,"201051344000867","219011344069620",30.47,20.00,0,333.93,378.12,117.4,111.4,0.535,681598.1,681598.1,4553,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076534,1944929.00
05/06/2017 09:15,2,4.004,ACTIVE,215.32,352.57,59.986,1494076503,"201051344001093","219011344069620",30.47,18.70,0,333.03,379.92,123.6,117.4,0.570,684045.5,684045.5,4542,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076535,1944930.00
05/06/2017 09:15,2,3.799,ACTIVE,215.32,352.57,59.959,1494076503,"201051344000900","219011344069620",30.49,17.80,0,333.63,379.02,117.4,111.4,0.548,703024.8,703024.8,4528,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076536,1944931.00
05/06/2017 09:15,2,3.748,ACTIVE,215.54,351.97,60.028,1494076503,"201051344000648","219011344069620",30.49,18.00,0,334.24,378.42,115.8,109.8,0.539,692266.1,692266.1,4529,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076537,1944932.00
