ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 09:15,2,3.754,ACTIVE,215.77,352.57,59.970,1494076503,"201051344000569","219011344069620",30.24,18.30,0,333.93,378.12,115.0,109.1,0.544,705362.8,705362.8,4519,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076538,1944933.00
05/06/2017 09:15,2,3.746,ACTIVE,215.77,351.07,59.991,1494076503,"201051344000983","219011344069620",30.38,18.70,0,333.63,378.12,115.2,109.3,0.548,695814.7,695814.7,4528,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076539,1944934.00
05/06/2017 09:15,2,3.799,ACTIVE,216.00,352.27,59.986,1494076503,"201051344001158","219011344069620",30.42,17.00,0,334.54,378.72,117.0,111.0,0.548,681338.0,681338.0,4539,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076540,1944935.00
05/06/2017 09:15,2,3.777,ACTIVE,215.77,352.87,59.996,1494076503,"201051344000576","219011344069620",30.34,18.30,0,334.84,379.02,116.1,110.1,0.544,696008.5,696008.5,4525,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076541,1944936.00
05/06/2017 09:15,2,3.510,ACTIVE,212.16,342.05,59.981,1494076503,"274151322000087","219011344069620",30.24,25.50,0,327.62,396.45,107.5,101.8,0.402,890337.0,890337.0,4588,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494076541,1944937.00
05/06/2017 09:30,2,4.342,ACTIVE,216.22,353.17,59.975,1494077403,"201051344000645","219011344069620",30.00,21.00,0,335.14,383.53,131.9,125.4,0.605,694906.0,694906.0,4523,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077404,1944938.00
05/06/2017 09:30,2,4.057,ACTIVE,212.61,351.97,59.996,1494077403,"274151322000085","219011344069620",29.24,22.80,0,333.03,367.30,120.1,114.0,0.455,914864.1,914864.1,4500,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077405,1944939.00
05/06/2017 09:30,2,4.340,ACTIVE,215.77,354.67,59.986,1494077403,"201051344000633","219011344069620",30.28,19.80,0,334.24,383.83,133.0,126.4,0.636,681170.9,681170.9,4552,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077406,1944940.00
05/06/2017 09:30,2,4.375,ACTIVE,216.22,354.97,59.981,1494077403,"201051344000469","219011344069620",30.06,17.80,0,333.93,384.43,133.2,126.7,0.632,684180.1,684180.1,4538,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077407,1944941.00
05/06/2017 09:30,2,4.291,ACTIVE,215.09,353.77,59.933,1494077403,"201051344000646","219011344069620",30.81,18.00,0,333.03,384.13,134.0,127.4,0.628,677900.4,677900.4,4545,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077408,1944942.00
05/06/2017 09:30,2,4.121,ACTIVE,212.61,354.37,59.959,1494077403,"274151322000052","219011344069620",30.53,24.00,0,330.93,369.10,127.3,121.0,0.499,948630.4,948630.4,4508,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077409,1944943.00
05/06/2017 09:30,2,4.273,ACTIVE,216.00,353.47,59.981,1494077403,"201051344000585","219011344069620",30.59,18.70,0,333.03,382.33,132.4,125.8,0.623,689143.8,689143.8,4547,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077410,1944944.00
05/06/2017 09:30,2,4.373,ACTIVE,214.87,353.17,59.975,1494077403,"201051344001230","219011344069620",30.57,19.80,0,333.33,384.13,135.5,128.9,0.628,682418.9,682418.9,4541,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077411,1944945.00
05/06/2017 09:30,2,4.328,ACTIVE,216.22,354.37,59.944,1494077403,"201051344000582","219011344069620",30.32,19.30,0,332.73,383.83,133.0,126.4,0.605,672265.2,672265.2,4539,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077412,1944946.00
05/06/2017 09:30,2,4.451,ACTIVE,215.09,352.87,59.975,1494077403,"201051344000955","219011344069620",30.81,18.30,0,333.63,385.03,138.9,132.1,0.658,690844.3,690844.3,4549,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077413,1944947.00
05/06/2017 09:30,2,2.721,ACTIVE,212.61,450.56,59.975,1494077403,"274151322000094","219011344069620",41.51,24.80,0,415.09,468.89,113.6,107.8,0.438,775543.4,775543.4,4652,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077414,1944948.00
05/06/2017 09:30,2,4.287,ACTIVE,216.45,354.67,59.981,1494077403,"201051344000579","219011344069620",30.81,19.00,0,334.54,384.43,133.7,127.1,0.619,701849.8,701849.8,4535,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077414,1944949.00
05/06/2017 09:30,2,4.430,ACTIVE,215.09,352.57,59.975,1494077403,"201051344000890","219011344069620",30.47,20.30,0,333.63,384.73,136.6,129.9,0.623,684717.7,684717.7,4547,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077415,1944950.00
05/06/2017 09:30,2,4.389,ACTIVE,215.54,354.67,59.975,1494077403,"201051344000438","219011344069620",30.97,18.30,0,333.03,384.43,137.6,130.9,0.645,687516.8,687516.8,4540,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077416,1944951.00
05/06/2017 09:30,2,4.375,ACTIVE,215.54,348.06,59.986,1494077403,"201051344000417","219011344069620",19.90,18.00,0,332.13,390.14,88.2,83.3,0.415,642895.5,642895.5,4567,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077417,1944952.00
05/06/2017 09:30,2,4.055,ACTIVE,212.38,358.88,59.981,1494077403,"274151322000083","219011344069620",30.04,24.00,0,329.73,367.90,123.2,117.0,0.495,939047.1,939047.1,4511,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077418,1944953.00
05/06/2017 09:30,2,4.416,ACTIVE,213.29,358.28,59.975,1494077403,"274151322000076","219011344069620",30.87,23.30,0,333.93,372.41,138.0,131.3,0.539,1001065.4,1001065.4,4508,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077419,1944954.00
05/06/2017 09:30,2,4.344,ACTIVE,215.32,352.57,59.970,1494077403,"201051344000868","219011344069620",30.24,19.00,0,333.33,383.23,133.0,126.4,0.619,682707.6,682707.6,4540,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077420,1944955.00
05/06/2017 09:30,2,4.287,ACTIVE,212.38,357.68,59.986,1494077403,"274151322000095","219011344069620",30.85,24.80,0,332.13,370.00,133.9,127.3,0.513,991394.0,991394.0,4507,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077421,1944956.00
05/06/2017 09:30,2,4.434,ACTIVE,216.22,351.67,59.981,1494077403,"201051344000988","219011344069620",19.58,18.00,0,332.73,392.85,87.9,82.9,0.411,617756.6,617756.6,4559,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077422,1944957.00
05/06/2017 09:30,2,4.383,ACTIVE,215.54,353.77,59.970,1494077403,"201051344001025","219011344069620",30.55,19.80,0,333.33,383.83,135.7,129.0,0.614,686813.3,686813.3,4550,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077423,1944958.00
05/06/2017 09:30,2,4.223,ACTIVE,216.22,352.87,59.981,1494077403,"201051344000458","219011344069620",30.43,20.70,0,334.24,382.63,130.2,123.7,0.628,694885.6,694885.6,4526,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077424,1944959.00
05/06/2017 09:30,2,4.275,ACTIVE,216.67,355.28,59.970,1494077403,"201051344000853","219011344069620",30.24,18.30,0,338.44,386.23,131.0,124.5,0.619,695420.0,695420.0,4528,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077425,1944960.00
05/06/2017 09:30,2,4.369,ACTIVE,215.09,353.47,59.975,1494077403,"201051344000685","219011344069620",30.65,17.50,0,333.03,383.53,135.7,129.1,0.645,687658.1,687658.1,4548,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077425,1944961.00
05/06/2017 09:30,2,4.338,ACTIVE,215.77,354.07,59.965,1494077403,"201051344000917","219011344069620",30.42,19.30,0,331.83,383.53,133.7,127.1,0.628,684333.0,684333.0,4538,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077426,1944962.00
05/06/2017 09:30,2,4.279,ACTIVE,215.09,353.77,59.981,1494077403,"201051344001145","219011344069620",30.77,17.80,0,333.33,382.93,133.4,126.8,0.614,692214.2,692214.2,4528,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077427,1944963.00
05/06/2017 09:30,2,4.393,ACTIVE,216.00,353.77,59.975,1494077403,"201051344000651","219011344069620",30.65,18.30,0,333.03,383.53,136.4,129.7,0.628,680650.0,680650.0,4548,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077428,1944964.00
05/06/2017 09:30,2,4.072,ACTIVE,212.16,346.26,59.970,1494077403,"274151322000088","219011344069620",30.12,22.00,0,332.13,368.20,124.2,118.0,0.468,900092.2,900092.2,4513,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077429,1944965.00
05/06/2017 09:30,2,2.660,ACTIVE,213.06,453.56,59.965,1494077403,"274151322000068","219011344069620",42.30,25.30,0,416.29,470.09,114.1,108.2,0.433,775889.1,775889.1,4671,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077430,1944966.00
05/06/2017 09:30,2,4.314,ACTIVE,215.77,352.57,59.965,1494077403,"201051344001135","219011344069620",30.79,18.30,0,333.33,383.53,134.6,127.9,0.641,676290.7,676290.7,4541,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077431,1944967.00
05/06/2017 09:30,2,4.377,ACTIVE,214.87,351.97,59.965,1494077403,"201051344000594","219011344069620",30.45,19.80,0,333.03,385.03,135.0,128.4,0.623,696951.6,696951.6,4540,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077432,1944968.00
05/06/2017 09:30,2,4.469,ACTIVE,216.00,354.07,59.970,1494077403,"201051344001203","219011344069620",30.36,20.70,0,333.33,384.73,137.3,130.6,0.641,685247.2,685247.2,4551,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077433,1944969.00
05/06/2017 09:30,2,4.102,ACTIVE,212.38,356.48,59.965,1494077403,"274151322000054","219011344069620",29.52,22.80,0,331.83,368.50,122.7,116.5,0.468,918031.2,918031.2,4504,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077434,1944970.00
05/06/2017 09:30,2,4.350,ACTIVE,215.77,352.87,60.007,1494077403,"201051344000867","219011344069620",30.16,20.70,0,333.33,382.93,132.8,126.3,0.610,681627.8,681627.8,4554,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077435,1944971.00
05/06/2017 09:30,2,4.469,ACTIVE,216.00,353.77,59.970,1494077403,"201051344001093","219011344069620",30.67,20.30,0,332.73,384.73,138.9,132.2,0.632,684076.8,684076.8,4543,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077436,1944972.00
05/06/2017 09:30,2,4.328,ACTIVE,216.00,354.07,59.970,1494077403,"201051344000900","219011344069620",30.36,19.30,0,333.33,383.83,133.0,126.4,0.619,703054.5,703054.5,4529,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077437,1944973.00
05/06/2017 09:30,2,4.283,ACTIVE,216.00,354.07,59.981,1494077403,"201051344000648","219011344069620",30.28,19.30,0,333.93,383.53,131.3,124.8,0.610,692295.4,692295.4,4530,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077438,1944974.00
05/06/2017 09:30,2,4.254,ACTIVE,216.45,354.67,59.970,1494077403,"201051344000569","219011344069620",30.32,19.30,0,333.63,383.23,130.7,124.2,0.610,705391.9,705391.9,4520,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077439,1944975.00
05/06/2017 09:30,2,4.201,ACTIVE,216.45,354.67,59.944,1494077403,"201051344000983","219011344069620",30.69,19.80,0,333.63,383.23,130.7,124.2,0.623,695843.9,695843.9,4529,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077439,1944976.00
05/06/2017 09:30,2,4.344,ACTIVE,216.45,354.07,59.965,1494077403,"201051344001158","219011344069620",30.10,18.30,0,334.24,383.53,132.4,125.9,0.623,681367.6,681367.6,4540,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077440,1944977.00
05/06/2017 09:30,2,4.303,ACTIVE,216.67,354.67,59.975,1494077403,"201051344000576","219011344069620",30.14,19.50,0,337.24,384.43,131.3,124.8,0.614,696037.8,696037.8,4526,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077441,1944978.00
05/06/2017 09:30,2,4.023,ACTIVE,212.61,349.26,59.965,1494077403,"274151322000087","219011344069620",30.06,27.80,0,332.43,367.30,122.4,116.2,0.460,890364.2,890364.2,4589,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494077442,1944979.00
05/06/2017 09:45,2,4.834,ACTIVE,216.90,356.18,59.975,1494078304,"201051344000645","219011344069620",29.96,22.30,0,335.44,388.34,146.7,139.7,0.676,694939.2,694939.2,4524,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078305,1944980.00
05/06/2017 09:45,2,4.555,ACTIVE,212.83,344.45,59.991,1494078304,"274151322000085","219011344069620",28.98,25.30,0,332.43,370.60,133.6,127.0,0.508,914894.2,914894.2,4501,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078306,1944981.00
05/06/2017 09:45,2,4.822,ACTIVE,216.45,357.38,59.981,1494078304,"201051344000633","219011344069620",30.30,20.00,0,333.63,388.64,147.9,140.8,0.712,681204.4,681204.4,4553,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078307,1944982.00
05/06/2017 09:45,2,4.857,ACTIVE,216.90,357.98,59.975,1494078304,"201051344000469","219011344069620",30.14,18.00,0,333.93,389.24,148.3,141.2,0.707,684213.5,684213.5,4539,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078308,1944983.00
05/06/2017 09:45,2,4.826,ACTIVE,215.09,355.28,59.986,1494078304,"201051344000646","219011344069620",30.45,19.00,0,332.13,388.64,148.8,141.6,0.712,677934.0,677934.0,4546,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078308,1944984.00
05/06/2017 09:45,2,4.633,ACTIVE,212.83,360.08,59.986,1494078304,"274151322000052","219011344069620",30.40,25.80,0,330.03,373.01,142.7,135.8,0.557,948662.4,948662.4,4509,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078309,1944985.00
05/06/2017 09:45,2,4.781,ACTIVE,216.22,355.88,59.954,1494078304,"201051344000585","219011344069620",30.49,19.50,0,330.93,394.35,147.8,140.7,0.689,689177.1,689177.1,4548,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078310,1944986.00
05/06/2017 09:45,2,4.875,ACTIVE,214.87,352.87,59.981,1494078304,"201051344001230","219011344069620",30.43,20.30,0,333.33,388.94,150.2,143.1,0.698,682452.9,682452.9,4542,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078311,1944987.00
05/06/2017 09:45,2,4.826,ACTIVE,216.22,355.28,59.959,1494078304,"201051344000582","219011344069620",30.14,19.50,0,332.43,388.64,147.3,140.2,0.672,672298.5,672298.5,4540,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078312,1944988.00
05/06/2017 09:45,2,4.957,ACTIVE,215.09,354.07,59.944,1494078304,"201051344000955","219011344069620",30.59,20.00,0,333.03,389.24,153.5,146.2,0.725,690879.1,690879.1,4550,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078313,1944989.00
05/06/2017 09:45,2,3.135,ACTIVE,212.61,435.53,59.986,1494078304,"274151322000094","219011344069620",40.55,26.00,0,414.49,471.90,129.9,123.5,0.504,775572.1,775572.1,4653,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078314,1944990.00
05/06/2017 09:45,2,4.857,ACTIVE,217.13,356.78,59.975,1494078304,"201051344000579","219011344069620",30.45,19.50,0,334.24,391.94,149.8,142.6,0.698,701883.5,701883.5,4536,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078315,1944991.00
05/06/2017 09:45,2,4.961,ACTIVE,215.09,355.28,59.965,1494078304,"201051344000890","219011344069620",30.12,20.70,0,333.63,389.24,151.3,144.2,0.694,684752.0,684752.0,4548,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078316,1944992.00
05/06/2017 09:45,2,4.938,ACTIVE,215.77,356.18,59.970,1494078304,"201051344000438","219011344069620",30.47,19.30,0,332.13,388.94,152.4,145.2,0.712,687551.3,687551.3,4541,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078317,1944993.00
05/06/2017 09:45,2,4.801,ACTIVE,215.54,350.47,59.975,1494078304,"201051344000417","219011344069620",20.08,19.00,0,333.63,372.11,97.7,92.4,0.464,642917.4,642917.4,4568,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078318,1944994.00
05/06/2017 09:45,2,4.531,ACTIVE,212.38,343.85,59.975,1494078304,"274151322000083","219011344069620",30.22,25.80,0,329.43,371.51,138.6,131.8,0.552,939078.2,939078.2,4512,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078319,1944995.00
05/06/2017 09:45,2,4.918,ACTIVE,213.29,345.66,59.975,1494078304,"274151322000076","219011344069620",30.97,25.00,0,334.24,378.42,154.2,146.9,0.605,1001100.1,1001100.1,4509,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078320,1944996.00
05/06/2017 09:45,2,4.873,ACTIVE,215.77,356.18,59.975,1494078304,"201051344000868","219011344069620",29.98,20.00,0,332.73,387.44,147.9,140.9,0.681,682741.0,682741.0,4541,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078321,1944997.00
05/06/2017 09:45,2,4.832,ACTIVE,212.38,345.96,59.965,1494078304,"274151322000095","219011344069620",30.67,27.30,0,330.93,373.91,149.9,142.8,0.575,991427.8,991427.8,4508,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078321,1944998.00
05/06/2017 09:45,2,4.926,ACTIVE,216.90,353.17,59.970,1494078304,"201051344000988","219011344069620",19.64,19.00,0,337.24,375.11,98.0,92.7,0.460,617778.5,617778.5,4560,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078322,1944999.00
05/06/2017 09:45,2,4.852,ACTIVE,216.00,353.17,59.970,1494078304,"201051344001025","219011344069620",30.67,20.70,0,330.93,388.34,150.7,143.5,0.676,686847.4,686847.4,4551,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078323,1945000.00
05/06/2017 09:45,2,4.793,ACTIVE,216.90,356.48,59.949,1494078304,"201051344000458","219011344069620",30.00,22.00,0,334.54,390.44,145.6,138.6,0.689,694918.3,694918.3,4527,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078324,1945001.00
05/06/2017 09:45,2,4.785,ACTIVE,217.58,357.08,59.970,1494078304,"201051344000853","219011344069620",30.20,19.80,0,337.84,391.94,146.4,139.4,0.681,695453.0,695453.0,4529,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078325,1945002.00
05/06/2017 09:45,2,4.871,ACTIVE,215.32,353.77,59.949,1494078304,"201051344000685","219011344069620",30.57,19.00,0,331.83,388.64,150.9,143.7,0.716,687692.1,687692.1,4549,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078326,1945003.00
05/06/2017 09:45,2,4.854,ACTIVE,216.22,356.48,59.975,1494078304,"201051344000917","219011344069620",30.22,21.30,0,331.53,387.44,148.6,141.5,0.694,684366.5,684366.5,4539,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078327,1945004.00
05/06/2017 09:45,2,4.812,ACTIVE,215.32,354.97,59.965,1494078304,"201051344001145","219011344069620",30.57,18.70,0,331.53,387.74,149.0,141.9,0.685,692247.8,692247.8,4529,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078328,1945005.00
05/06/2017 09:45,2,4.912,ACTIVE,216.45,355.88,59.975,1494078304,"201051344000651","219011344069620",30.40,19.00,0,332.73,388.04,151.1,143.9,0.694,680684.2,680684.2,4549,0,0,0,L,1122011218,0,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078329,1945006.00
05/06/2017 09:45,2,4.582,ACTIVE,212.61,348.36,59.965,1494078304,"274151322000088","219011344069620",29.94,23.50,0,328.22,371.81,138.9,132.1,0.526,900123.4,900123.4,4514,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078329,1945007.00
05/06/2017 09:45,2,3.139,ACTIVE,213.51,446.95,59.970,1494078304,"274151322000068","219011344069620",40.81,27.00,0,419.00,471.60,129.8,123.3,0.495,775918.0,775918.0,4672,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078330,1945008.00
05/06/2017 09:45,2,4.855,ACTIVE,216.00,354.37,59.975,1494078304,"201051344001135","219011344069620",30.42,19.00,0,332.43,387.74,149.5,142.4,0.694,676324.5,676324.5,4542,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078332,1945009.00
05/06/2017 09:45,2,4.840,ACTIVE,215.32,355.58,59.970,1494078304,"201051344000594","219011344069620",30.69,21.00,0,332.43,389.24,150.4,143.3,0.685,696985.6,696985.6,4541,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078333,1945010.00
05/06/2017 09:45,2,4.949,ACTIVE,216.22,354.07,59.986,1494078304,"201051344001203","219011344069620",30.34,21.50,0,333.63,389.24,152.0,144.8,0.720,685281.6,685281.6,4552,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078334,1945011.00
05/06/2017 09:45,2,4.607,ACTIVE,212.83,360.99,59.959,1494078304,"274151322000054","219011344069620",29.34,24.30,0,328.52,371.81,136.6,130.0,0.517,918062.0,918062.0,4505,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078335,1945012.00
05/06/2017 09:45,2,4.865,ACTIVE,216.22,355.58,59.970,1494078304,"201051344000867","219011344069620",30.02,22.00,0,332.43,387.44,147.8,140.8,0.681,681661.2,681661.2,4555,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078336,1945013.00
05/06/2017 09:45,2,4.920,ACTIVE,216.22,357.38,59.965,1494078304,"201051344001093","219011344069620",30.71,21.50,0,331.83,389.24,152.9,145.7,0.698,684111.6,684111.6,4544,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078337,1945014.00
05/06/2017 09:45,2,4.795,ACTIVE,216.67,355.58,59.938,1494078304,"201051344000900","219011344069620",30.53,20.30,0,333.33,389.24,148.4,141.3,0.681,703088.0,703088.0,4530,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078338,1945015.00
05/06/2017 09:45,2,4.779,ACTIVE,216.67,357.08,59.981,1494078304,"201051344000648","219011344069620",30.22,20.70,0,334.24,389.24,146.3,139.3,0.681,692328.4,692328.4,4531,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078339,1945016.00
05/06/2017 09:45,2,4.750,ACTIVE,216.67,357.08,59.981,1494078304,"201051344000569","219011344069620",30.30,20.70,0,333.33,389.84,145.8,138.8,0.681,705424.8,705424.8,4521,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078339,1945017.00
05/06/2017 09:45,2,4.742,ACTIVE,216.90,357.08,59.975,1494078304,"201051344000983","219011344069620",30.45,20.30,0,333.63,388.34,146.2,139.2,0.694,695876.9,695876.9,4530,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078340,1945018.00
05/06/2017 09:45,2,4.875,ACTIVE,217.13,357.08,59.981,1494078304,"201051344001158","219011344069620",29.98,19.30,0,333.63,392.25,147.9,140.9,0.689,681400.9,681400.9,4541,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078341,1945019.00
05/06/2017 09:45,2,4.814,ACTIVE,217.13,357.98,59.954,1494078304,"201051344000576","219011344069620",29.98,21.50,0,334.54,391.94,146.1,139.1,0.667,696070.8,696070.8,4527,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078342,1945020.00
05/06/2017 09:45,2,4.506,ACTIVE,212.61,361.29,59.965,1494078304,"274151322000087","219011344069620",30.06,29.50,0,330.63,370.60,137.0,130.3,0.517,890395.1,890395.1,4590,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494078343,1945021.00
05/06/2017 10:00,2,5.307,ACTIVE,217.35,358.88,60.012,1494079203,"201051344000645","219011344069620",29.76,23.30,0,338.44,396.15,159.9,152.4,0.734,694975.9,694975.9,4525,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079204,1945022.00
05/06/2017 10:00,2,4.984,ACTIVE,213.06,363.09,60.007,1494079203,"274151322000085","219011344069620",28.84,25.50,0,333.33,376.62,145.7,138.7,0.561,914927.5,914927.5,4502,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079205,1945023.00
05/06/2017 10:00,2,5.314,ACTIVE,216.90,359.48,60.002,1494079203,"201051344000633","219011344069620",29.96,21.80,0,337.24,397.05,161.2,153.7,0.773,681241.3,681241.3,4554,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079206,1945024.00
05/06/2017 10:00,2,5.328,ACTIVE,217.80,359.48,60.028,1494079203,"201051344000469","219011344069620",29.88,19.50,0,337.24,397.35,161.2,153.7,0.760,684250.5,684250.5,4540,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079207,1945025.00
05/06/2017 10:00,2,5.303,ACTIVE,215.77,357.08,60.012,1494079203,"201051344000646","219011344069620",30.20,19.50,0,331.23,392.55,162.1,154.5,0.769,677971.1,677971.1,4547,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079208,1945026.00
05/06/2017 10:00,2,5.143,ACTIVE,213.06,364.89,59.996,1494079203,"274151322000052","219011344069620",29.82,27.30,0,332.43,379.62,155.2,147.9,0.610,948697.9,948697.9,4510,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079209,1945027.00
05/06/2017 10:00,2,5.270,ALERT,216.67,357.68,60.012,1494079203,"201051344000585","219011344069620",30.22,20.30,0,297.87,412.38,161.4,153.9,0.747,689213.9,689213.9,4549,0,0,0,L,1122011218,0,123.59,123.36,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079211,1945028.00
05/06/2017 10:00,2,5.312,ACTIVE,215.54,354.67,60.018,1494079203,"201051344001230","219011344069620",30.36,21.80,0,331.83,392.85,163.3,155.7,0.756,682490.2,682490.2,4543,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079212,1945029.00
05/06/2017 10:00,2,5.254,ACTIVE,216.90,357.98,60.007,1494079203,"201051344000582","219011344069620",30.24,21.30,0,332.43,393.45,160.8,153.3,0.738,672335.3,672335.3,4541,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079212,1945030.00
05/06/2017 10:00,2,5.422,ACTIVE,215.54,356.78,60.012,1494079203,"201051344000955","219011344069620",30.40,20.70,0,331.53,393.15,166.8,159.1,0.795,690917.4,690917.4,4551,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079213,1945031.00
05/06/2017 10:00,2,3.439,ACTIVE,212.83,434.63,60.002,1494079203,"274151322000094","219011344069620",40.33,27.00,0,410.58,470.99,141.0,134.2,0.548,775604.1,775604.1,4654,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079214,1945032.00
05/06/2017 10:00,2,5.297,ACTIVE,217.58,360.99,60.007,1494079203,"201051344000579","219011344069620",30.26,21.30,0,337.24,397.35,162.2,154.6,0.756,701920.8,701920.8,4537,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079215,1945033.00
05/06/2017 10:00,2,5.395,ACTIVE,215.54,357.08,60.018,1494079203,"201051344000890","219011344069620",30.10,22.30,0,332.13,392.85,164.4,156.8,0.751,684789.7,684789.7,4549,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079216,1945034.00
05/06/2017 10:00,2,5.326,ACTIVE,216.22,359.18,59.986,1494079203,"201051344000438","219011344069620",30.77,20.30,0,331.53,393.15,166.0,158.3,0.773,687589.3,687589.3,4542,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079217,1945035.00
05/06/2017 10:00,2,5.301,ACTIVE,216.00,351.07,60.002,1494079203,"201051344000417","219011344069620",19.78,19.80,0,333.33,375.11,106.2,100.6,0.495,642941.6,642941.6,4569,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079218,1945036.00
05/06/2017 10:00,2,5.018,ACTIVE,212.83,350.77,60.007,1494079203,"274151322000083","219011344069620",29.78,27.00,0,332.13,378.12,151.3,144.2,0.605,939112.8,939112.8,4513,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079219,1945037.00
05/06/2017 10:00,2,5.373,ACTIVE,213.74,359.48,59.991,1494079203,"274151322000076","219011344069620",30.83,26.30,0,333.93,382.93,167.6,159.8,0.658,1001138.6,1001138.6,4510,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079220,1945038.00
05/06/2017 10:00,2,5.334,ACTIVE,216.45,358.28,59.996,1494079203,"201051344000868","219011344069620",29.80,21.00,0,332.73,392.55,160.9,153.4,0.734,682777.9,682777.9,4542,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079221,1945039.00
05/06/2017 10:00,2,5.268,ACTIVE,213.29,355.58,59.996,1494079203,"274151322000095","219011344069620",30.63,28.50,0,329.43,378.12,163.4,155.8,0.619,991465.1,991465.1,4509,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079221,1945040.00
05/06/2017 10:00,2,5.338,ACTIVE,217.58,355.28,59.975,1494079203,"201051344000988","219011344069620",19.58,19.80,0,337.84,380.52,105.9,100.3,0.495,617802.7,617802.7,4561,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079222,1945041.00
05/06/2017 10:00,2,5.303,ACTIVE,216.45,357.68,60.012,1494079203,"201051344001025","219011344069620",30.53,22.00,0,332.13,392.85,163.9,156.3,0.747,686885.0,686885.0,4552,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079223,1945042.00
05/06/2017 10:00,2,5.137,ACTIVE,217.58,357.38,60.002,1494079203,"201051344000458","219011344069620",30.38,22.30,0,338.14,396.15,157.9,150.5,0.751,694954.6,694954.6,4528,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079224,1945043.00
05/06/2017 10:00,2,5.219,ACTIVE,218.03,360.69,60.002,1494079203,"201051344000853","219011344069620",30.08,20.30,0,338.14,396.15,158.9,151.5,0.747,695489.5,695489.5,4530,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079225,1945044.00
05/06/2017 10:00,2,5.355,ACTIVE,215.54,357.08,59.991,1494079203,"201051344000685","219011344069620",30.28,20.00,0,332.13,391.94,164.2,156.5,0.787,687729.7,687729.7,4550,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079226,1945045.00
05/06/2017 10:00,2,5.291,ACTIVE,216.67,357.38,59.996,1494079203,"201051344000917","219011344069620",30.24,21.30,0,332.13,392.25,162.1,154.5,0.760,684403.6,684403.6,4540,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079227,1945046.00
05/06/2017 10:00,2,5.307,ACTIVE,215.54,356.18,59.986,1494079203,"201051344001145","219011344069620",30.20,19.30,0,331.83,391.64,162.3,154.7,0.747,692284.9,692284.9,4530,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079228,1945047.00
05/06/2017 10:00,2,5.391,ACTIVE,216.67,356.78,59.986,1494079203,"201051344000651","219011344069620",30.14,20.00,0,335.14,394.05,164.6,156.9,0.756,680721.9,680721.9,4550,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079229,1945048.00
05/06/2017 10:00,2,5.064,ACTIVE,213.06,365.49,60.018,1494079203,"274151322000088","219011344069620",29.56,24.30,0,332.43,378.12,151.5,144.3,0.570,900158.0,900158.0,4515,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079229,1945049.00
05/06/2017 10:00,2,3.469,ACTIVE,213.74,428.91,59.991,1494079203,"274151322000068","219011344069620",40.26,27.50,0,416.59,474.30,141.4,134.5,0.535,775950.1,775950.1,4673,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079231,1945050.00
05/06/2017 10:00,2,5.303,ACTIVE,216.22,357.68,59.986,1494079203,"201051344001135","219011344069620",30.32,19.50,0,332.43,391.64,162.8,155.2,0.751,676361.8,676361.8,4543,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079232,1945051.00
05/06/2017 10:00,2,5.396,ACTIVE,216.00,359.48,59.996,1494079203,"201051344000594","219011344069620",29.90,22.00,0,331.53,393.15,163.5,155.9,0.751,697023.2,697023.2,4542,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079232,1945052.00
05/06/2017 10:00,2,5.424,ACTIVE,216.67,357.98,60.007,1494079203,"201051344001203","219011344069620",30.14,23.00,0,333.03,394.05,165.6,157.9,0.769,685319.5,685319.5,4553,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079233,1945053.00
05/06/2017 10:00,2,5.076,ACTIVE,213.06,348.36,59.970,1494079203,"274151322000054","219011344069620",28.94,25.30,0,332.13,378.72,148.8,141.7,0.566,918096.0,918096.0,4506,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079234,1945054.00
05/06/2017 10:00,2,5.354,ACTIVE,216.67,357.98,59.981,1494079203,"201051344000867","219011344069620",29.68,23.00,0,333.33,392.25,160.9,153.4,0.738,681698.1,681698.1,4556,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079235,1945055.00
05/06/2017 10:00,2,5.424,ACTIVE,216.67,359.18,59.996,1494079203,"201051344001093","219011344069620",30.30,22.30,0,332.13,393.45,166.4,158.7,0.756,684149.7,684149.7,4545,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079236,1945056.00
05/06/2017 10:00,2,5.379,ACTIVE,217.13,359.48,60.028,1494079203,"201051344000900","219011344069620",29.66,22.30,0,333.63,397.35,161.6,154.1,0.747,703125.1,703125.1,4531,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079237,1945057.00
05/06/2017 10:00,2,5.209,ACTIVE,217.13,360.69,59.996,1494079203,"201051344000648","219011344069620",30.12,21.30,0,337.84,397.05,159.0,151.5,0.738,692364.9,692364.9,4532,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079238,1945058.00
05/06/2017 10:00,2,5.264,ACTIVE,217.35,357.98,59.986,1494079203,"201051344000569","219011344069620",29.78,21.30,0,337.24,395.55,158.9,151.4,0.742,705461.1,705461.1,4522,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079239,1945059.00
05/06/2017 10:00,2,5.230,ACTIVE,217.35,358.58,59.991,1494079203,"201051344000983","219011344069620",30.00,21.80,0,337.24,395.85,158.9,151.4,0.756,695913.3,695913.3,4531,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079240,1945060.00
05/06/2017 10:00,2,5.305,ACTIVE,217.80,360.08,59.996,1494079203,"201051344001158","219011344069620",29.80,21.00,0,338.14,397.05,160.1,152.6,0.751,681437.7,681437.7,4542,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079241,1945061.00
05/06/2017 10:00,2,5.285,ACTIVE,217.58,359.48,59.996,1494079203,"201051344000576","219011344069620",29.74,23.00,0,337.84,397.05,159.1,151.6,0.738,696107.3,696107.3,4528,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079242,1945062.00
05/06/2017 10:00,2,4.994,ACTIVE,213.29,365.19,59.986,1494079203,"274151322000087","219011344069620",29.62,30.80,0,332.73,378.12,149.7,142.6,0.566,890429.3,890429.3,4591,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494079243,1945063.00
05/06/2017 10:15,2,5.801,ACTIVE,217.58,361.59,59.991,1494080103,"201051344000645","219011344069620",29.50,24.30,0,327.92,402.16,173.3,165.3,0.800,695015.6,695015.6,4526,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080104,1945064.00
05/06/2017 10:15,2,5.496,ACTIVE,213.29,359.78,59.986,1494080103,"274151322000085","219011344069620",28.33,27.50,0,321.91,379.92,157.8,150.4,0.601,914963.6,914963.6,4503,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080105,1945065.00
05/06/2017 10:15,2,5.760,ACTIVE,216.90,361.29,60.023,1494080103,"201051344000633","219011344069620",30.06,23.30,0,327.32,402.77,175.2,167.2,0.835,681281.4,681281.4,4555,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080106,1945066.00
05/06/2017 10:15,2,5.762,ACTIVE,217.80,360.08,59.986,1494080103,"201051344000469","219011344069620",29.90,19.80,0,327.32,407.27,174.4,166.5,0.818,684290.5,684290.5,4541,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080107,1945067.00
05/06/2017 10:15,2,5.764,ACTIVE,216.00,360.99,60.028,1494080103,"201051344000646","219011344069620",30.16,20.00,0,321.61,396.75,176.0,167.9,0.826,678011.4,678011.4,4548,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080108,1945068.00
05/06/2017 10:15,2,5.547,ACTIVE,213.06,368.20,59.996,1494080103,"274151322000052","219011344069620",30.06,28.50,0,320.71,383.53,168.8,161.0,0.658,948736.5,948736.5,4511,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080109,1945069.00
05/06/2017 10:15,2,5.740,ACTIVE,217.13,358.58,59.996,1494080103,"201051344000585","219011344069620",30.18,20.70,0,324.02,400.06,175.4,167.4,0.813,689254.0,689254.0,4551,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080110,1945070.00
05/06/2017 10:15,2,5.758,ACTIVE,215.77,357.68,59.991,1494080103,"201051344001230","219011344069620",30.38,22.00,0,323.72,404.57,177.1,169.0,0.822,682530.8,682530.8,4544,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080111,1945071.00
05/06/2017 10:15,2,5.709,ACTIVE,217.35,360.08,60.002,1494080103,"201051344000582","219011344069620",30.18,22.50,0,322.21,402.16,174.4,166.4,0.795,672375.3,672375.3,4542,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080111,1945072.00
05/06/2017 10:15,2,5.869,ACTIVE,215.77,357.38,59.996,1494080103,"201051344000955","219011344069620",30.34,21.00,0,325.22,403.07,180.2,172.0,0.853,690958.8,690958.8,4552,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080113,1945073.00
05/06/2017 10:15,2,3.746,ACTIVE,213.06,433.72,59.991,1494080103,"274151322000094","219011344069620",40.55,28.50,0,412.68,473.70,153.8,146.5,0.592,775639.1,775639.1,4655,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080113,1945074.00
