ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 10:15,2,5.754,ACTIVE,218.03,363.09,60.002,1494080103,"201051344000579","219011344069620",30.30,22.00,0,326.72,403.07,176.5,168.4,0.818,701961.2,701961.2,4538,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080114,1945075.00
05/06/2017 10:15,2,5.828,ACTIVE,215.77,357.68,59.996,1494080103,"201051344000890","219011344069620",30.16,22.30,0,320.71,401.56,178.0,169.8,0.813,684830.5,684830.5,4550,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080115,1945076.00
05/06/2017 10:15,2,5.830,ACTIVE,216.67,360.08,59.991,1494080103,"201051344000438","219011344069620",30.43,21.50,0,326.72,401.56,179.8,171.6,0.835,687630.6,687630.6,4543,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080116,1945077.00
05/06/2017 10:15,2,5.736,ACTIVE,216.45,352.87,60.023,1494080103,"201051344000417","219011344069620",19.78,21.00,0,322.81,379.02,114.8,108.9,0.544,642967.8,642967.8,4570,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080117,1945078.00
05/06/2017 10:15,2,5.471,ACTIVE,213.06,358.28,60.002,1494080103,"274151322000083","219011344069620",29.68,28.80,0,321.01,382.63,164.3,156.7,0.663,939150.4,939150.4,4514,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080118,1945079.00
05/06/2017 10:15,2,5.842,ACTIVE,214.19,367.60,59.996,1494080103,"274151322000076","219011344069620",30.75,27.80,0,329.43,385.93,181.9,173.7,0.720,1001180.2,1001180.2,4511,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080119,1945080.00
05/06/2017 10:15,2,5.729,ACTIVE,216.45,359.48,60.007,1494080103,"201051344000868","219011344069620",30.02,21.50,0,324.92,400.66,174.2,166.2,0.800,682817.9,682817.9,4543,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080120,1945081.00
05/06/2017 10:15,2,5.736,ACTIVE,212.83,358.88,59.996,1494080103,"274151322000095","219011344069620",30.55,31.30,0,327.92,384.13,177.3,169.3,0.676,991505.8,991505.8,4510,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080121,1945082.00
05/06/2017 10:15,2,5.891,ACTIVE,217.80,357.38,59.996,1494080103,"201051344000988","219011344069620",19.26,20.70,0,328.82,383.53,114.9,109.0,0.535,617828.9,617828.9,4562,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080122,1945083.00
05/06/2017 10:15,2,5.904,ACTIVE,216.90,358.88,60.002,1494080103,"201051344001025","219011344069620",29.60,22.50,0,321.31,400.96,176.8,168.7,0.800,686925.6,686925.6,4553,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080122,1945084.00
05/06/2017 10:15,2,5.697,ACTIVE,217.58,359.78,60.007,1494080103,"201051344000458","219011344069620",29.80,24.00,0,328.52,401.26,172.0,164.1,0.795,694994.0,694994.0,4529,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080123,1945085.00
05/06/2017 10:15,2,5.703,ACTIVE,218.26,360.99,60.002,1494080103,"201051344000853","219011344069620",29.84,22.30,0,327.02,405.77,172.3,164.4,0.804,695529.0,695529.0,4531,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080124,1945086.00
05/06/2017 10:15,2,5.795,ACTIVE,215.77,357.98,60.007,1494080103,"201051344000685","219011344069620",30.32,20.30,0,325.22,401.26,177.9,169.8,0.875,687770.5,687770.5,4551,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080125,1945087.00
05/06/2017 10:15,2,5.723,ACTIVE,216.90,359.48,60.007,1494080103,"201051344000917","219011344069620",30.30,22.50,0,320.71,401.26,175.6,167.5,0.822,684443.8,684443.8,4541,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080126,1945088.00
05/06/2017 10:15,2,5.676,ACTIVE,216.00,357.98,60.002,1494080103,"201051344001145","219011344069620",30.59,20.00,0,322.21,399.76,175.9,167.8,0.809,692325.2,692325.2,4531,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080127,1945089.00
05/06/2017 10:15,2,5.824,ACTIVE,217.13,360.99,60.007,1494080103,"201051344000651","219011344069620",30.22,20.70,0,325.52,400.96,178.2,170.1,0.813,680762.8,680762.8,4551,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080128,1945090.00
05/06/2017 10:15,2,5.488,ACTIVE,213.29,363.69,60.002,1494080103,"274151322000088","219011344069620",29.60,25.50,0,314.40,382.33,164.5,156.9,0.619,900195.6,900195.6,4516,0,0,0,L,1151911521,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080129,1945091.00
05/06/2017 10:15,2,3.676,ACTIVE,214.19,456.57,60.002,1494080103,"274151322000068","219011344069620",41.61,29.30,0,417.49,472.80,155.7,148.3,0.575,775985.2,775985.2,4674,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080130,1945092.00
05/06/2017 10:15,2,5.699,ACTIVE,216.90,358.28,60.002,1494080103,"201051344001135","219011344069620",30.53,20.70,0,321.01,400.06,176.3,168.3,0.813,676402.3,676402.3,4544,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080131,1945093.00
05/06/2017 10:15,2,5.799,ACTIVE,216.00,358.28,60.002,1494080103,"201051344000594","219011344069620",30.28,23.30,0,323.72,403.67,177.8,169.7,0.809,697063.9,697063.9,4543,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080131,1945094.00
05/06/2017 10:15,2,5.834,ACTIVE,217.13,359.48,60.007,1494080103,"201051344001203","219011344069620",30.28,23.30,0,326.12,402.16,178.8,170.7,0.831,685360.6,685360.6,4554,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080132,1945095.00
05/06/2017 10:15,2,5.475,ACTIVE,213.74,361.89,60.002,1494080103,"274151322000054","219011344069620",29.06,27.00,0,318.00,383.23,160.9,153.4,0.610,918132.9,918132.9,4507,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080133,1945096.00
05/06/2017 10:15,2,5.816,ACTIVE,216.90,359.78,60.007,1494080103,"201051344000867","219011344069620",29.60,24.30,0,322.81,401.86,174.3,166.3,0.791,681738.1,681738.1,4557,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080134,1945097.00
05/06/2017 10:15,2,5.859,ACTIVE,216.90,360.08,60.002,1494080103,"201051344001093","219011344069620",30.26,23.00,0,320.71,403.67,179.6,171.4,0.818,684190.9,684190.9,4546,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080135,1945098.00
05/06/2017 10:15,2,5.793,ACTIVE,217.13,360.08,59.996,1494080103,"201051344000900","219011344069620",29.78,23.30,0,327.32,401.86,174.8,166.8,0.809,703165.2,703165.2,4532,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080136,1945099.00
05/06/2017 10:15,2,5.729,ACTIVE,217.35,359.78,60.007,1494080103,"201051344000648","219011344069620",29.72,23.30,0,327.02,401.86,172.4,164.5,0.804,692404.4,692404.4,4533,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080137,1945100.00
05/06/2017 10:15,2,5.705,ACTIVE,217.35,360.08,59.991,1494080103,"201051344000569","219011344069620",29.70,23.00,0,326.72,400.96,171.7,163.8,0.813,705500.5,705500.5,4523,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080138,1945101.00
05/06/2017 10:15,2,5.785,ACTIVE,217.58,359.78,60.012,1494080103,"201051344000983","219011344069620",29.36,23.00,0,327.92,401.56,172.0,164.1,0.813,695952.8,695952.8,4532,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080139,1945102.00
05/06/2017 10:15,2,5.828,ACTIVE,217.80,359.18,59.996,1494080103,"201051344001158","219011344069620",29.46,21.80,0,329.13,402.46,173.8,165.8,0.813,681477.6,681477.6,4543,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080140,1945103.00
05/06/2017 10:15,2,5.703,ACTIVE,217.58,359.78,60.034,1494080103,"201051344000576","219011344069620",29.82,24.80,0,328.22,401.86,172.1,164.2,0.778,696146.8,696146.8,4529,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080141,1945104.00
05/06/2017 10:15,2,5.455,ACTIVE,213.29,357.08,60.012,1494080103,"274151322000087","219011344069620",29.50,32.00,0,317.40,381.42,163.0,155.4,0.614,890466.5,890466.5,4592,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494080142,1945105.00
05/06/2017 10:30,2,6.217,ACTIVE,218.03,361.59,59.975,1494081004,"201051344000645","219011344069620",29.48,26.00,0,337.84,404.87,185.6,177.2,0.826,695058.2,695058.2,4527,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081005,1945106.00
05/06/2017 10:30,2,5.879,ACTIVE,213.74,352.27,59.975,1494081004,"274151322000085","219011344069620",28.21,29.30,0,333.63,383.23,167.6,159.8,0.632,915002.4,915002.4,4504,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081006,1945107.00
05/06/2017 10:30,2,6.203,ACTIVE,217.35,362.19,59.949,1494081004,"201051344000633","219011344069620",29.84,23.80,0,337.24,405.47,187.5,179.0,0.897,681324.4,681324.4,4556,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081007,1945108.00
05/06/2017 10:30,2,6.258,ACTIVE,218.48,362.49,59.975,1494081004,"201051344000469","219011344069620",29.40,21.50,0,336.94,405.77,186.3,177.9,0.866,684333.4,684333.4,4542,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081008,1945109.00
05/06/2017 10:30,2,6.160,ACTIVE,216.45,361.59,60.007,1494081004,"201051344000646","219011344069620",30.22,20.70,0,330.03,400.36,188.5,180.0,0.893,678054.7,678054.7,4549,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081008,1945110.00
05/06/2017 10:30,2,5.932,ACTIVE,213.51,366.10,59.965,1494081004,"274151322000052","219011344069620",30.00,28.50,0,333.03,385.93,180.2,172.0,0.720,948778.0,948778.0,4512,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081009,1945111.00
05/06/2017 10:30,2,6.207,ACTIVE,217.35,359.78,59.981,1494081004,"201051344000585","219011344069620",29.90,21.80,0,336.64,403.07,187.9,179.5,0.871,689297.2,689297.2,4552,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081010,1945112.00
05/06/2017 10:30,2,6.086,ACTIVE,215.77,357.98,59.928,1494081004,"201051344001230","219011344069620",30.57,22.80,0,330.63,399.76,188.4,179.9,0.875,682574.3,682574.3,4545,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081011,1945113.00
05/06/2017 10:30,2,6.070,ACTIVE,217.35,361.29,59.981,1494081004,"201051344000582","219011344069620",30.28,22.80,0,336.04,403.97,186.1,177.7,0.844,672418.2,672418.2,4543,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081012,1945114.00
05/06/2017 10:30,2,6.271,ACTIVE,216.22,358.88,59.981,1494081004,"201051344000955","219011344069620",30.32,22.00,0,330.93,400.66,192.5,183.9,0.906,691003.2,691003.2,4553,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081013,1945115.00
05/06/2017 10:30,2,3.865,ACTIVE,213.29,445.75,59.975,1494081004,"274151322000094","219011344069620",41.85,28.50,0,411.18,470.99,163.6,156.0,0.628,775676.8,775676.8,4656,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081014,1945116.00
05/06/2017 10:30,2,6.188,ACTIVE,218.48,362.79,59.959,1494081004,"201051344000579","219011344069620",30.20,23.30,0,337.54,405.47,189.1,180.6,0.888,702004.6,702004.6,4539,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081015,1945117.00
05/06/2017 10:30,2,6.223,ACTIVE,216.00,359.18,59.981,1494081004,"201051344000890","219011344069620",30.08,23.50,0,330.63,400.36,189.4,180.9,0.857,684874.3,684874.3,4551,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081016,1945118.00
05/06/2017 10:30,2,6.186,ACTIVE,216.67,360.69,59.975,1494081004,"201051344000438","219011344069620",30.63,22.30,0,334.84,403.97,191.8,183.2,0.893,687674.8,687674.8,4544,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081017,1945119.00
05/06/2017 10:30,2,6.170,ACTIVE,216.45,354.07,59.986,1494081004,"201051344000417","219011344069620",19.62,21.00,0,333.33,380.22,122.6,116.4,0.575,642995.9,642995.9,4571,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081018,1945120.00
05/06/2017 10:30,2,5.826,ACTIVE,213.06,369.70,59.981,1494081004,"274151322000083","219011344069620",29.88,30.00,0,333.03,385.03,176.3,168.2,0.712,939191.0,939191.0,4515,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081019,1945121.00
05/06/2017 10:30,2,6.223,ACTIVE,214.19,351.07,59.965,1494081004,"274151322000076","219011344069620",30.85,29.30,0,331.83,388.94,194.3,185.6,0.760,1001225.1,1001225.1,4512,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081019,1945122.00
05/06/2017 10:30,2,6.305,ACTIVE,217.13,360.38,59.975,1494081004,"201051344000868","219011344069620",29.26,23.30,0,333.93,403.37,186.7,178.3,0.849,682860.8,682860.8,4544,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081020,1945123.00
05/06/2017 10:30,2,6.250,ACTIVE,213.06,355.58,59.975,1494081004,"274151322000095","219011344069620",30.02,32.20,0,332.43,386.53,189.8,181.3,0.720,991549.5,991549.5,4511,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081021,1945124.00
05/06/2017 10:30,2,6.203,ACTIVE,218.26,357.38,59.991,1494081004,"201051344000988","219011344069620",19.58,21.50,0,338.14,385.63,123.1,116.9,0.552,617857.0,617857.0,4563,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081022,1945125.00
05/06/2017 10:30,2,6.236,ACTIVE,216.90,359.18,59.975,1494081004,"201051344001025","219011344069620",30.14,23.30,0,333.63,402.16,190.5,181.9,0.862,686969.4,686969.4,4554,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081023,1945126.00
05/06/2017 10:30,2,6.176,ACTIVE,218.26,363.09,59.981,1494081004,"201051344000458","219011344069620",29.54,25.00,0,337.84,404.57,184.8,176.4,0.866,695036.3,695036.3,4530,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081024,1945127.00
05/06/2017 10:30,2,6.172,ACTIVE,218.71,363.99,59.986,1494081004,"201051344000853","219011344069620",29.58,23.50,0,336.94,403.67,184.9,176.5,0.866,695571.4,695571.4,4532,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081025,1945128.00
05/06/2017 10:30,2,6.211,ACTIVE,216.00,359.78,59.991,1494081004,"201051344000685","219011344069620",30.32,21.80,0,330.93,399.76,190.8,182.3,0.924,687814.4,687814.4,4552,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081026,1945129.00
05/06/2017 10:30,2,6.178,ACTIVE,217.35,361.59,59.970,1494081004,"201051344000917","219011344069620",30.04,23.30,0,336.04,403.67,187.9,179.4,0.875,684487.1,684487.1,4542,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081027,1945130.00
05/06/2017 10:30,2,6.184,ACTIVE,216.22,358.88,59.981,1494081004,"201051344001145","219011344069620",30.08,21.80,0,331.53,399.76,188.4,179.9,0.862,692368.6,692368.6,4532,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081028,1945131.00
05/06/2017 10:30,2,6.256,ACTIVE,217.35,360.08,59.970,1494081004,"201051344000651","219011344069620",30.10,22.80,0,337.54,404.57,190.7,182.1,0.871,680806.7,680806.7,4552,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081028,1945132.00
05/06/2017 10:30,2,5.863,ACTIVE,213.51,357.68,59.991,1494081004,"274151322000088","219011344069620",29.58,27.30,0,332.43,385.33,175.6,167.6,0.663,900236.1,900236.1,4517,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081029,1945133.00
05/06/2017 10:30,2,3.938,ACTIVE,214.19,456.87,59.981,1494081004,"274151322000068","219011344069620",41.51,30.50,0,415.39,478.51,164.2,156.5,0.623,776023.1,776023.1,4675,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081030,1945134.00
05/06/2017 10:30,2,6.189,ACTIVE,217.13,360.69,59.991,1494081004,"201051344001135","219011344069620",30.16,21.50,0,332.73,400.66,189.1,180.6,0.875,676445.7,676445.7,4545,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081031,1945135.00
05/06/2017 10:30,2,6.236,ACTIVE,216.45,360.08,59.975,1494081004,"201051344000594","219011344069620",30.28,23.80,0,330.93,401.86,191.3,182.7,0.879,697107.7,697107.7,4544,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081032,1945136.00
05/06/2017 10:30,2,6.260,ACTIVE,217.35,360.08,59.981,1494081004,"201051344001203","219011344069620",30.14,24.80,0,336.34,404.27,191.0,182.4,0.879,685404.7,685404.7,4555,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081033,1945137.00
05/06/2017 10:30,2,5.908,ACTIVE,213.29,368.20,59.981,1494081004,"274151322000054","219011344069620",28.73,28.30,0,332.43,384.73,171.7,163.8,0.650,918172.6,918172.6,4508,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081034,1945138.00
05/06/2017 10:30,2,6.180,ACTIVE,217.13,360.38,60.002,1494081004,"201051344000867","219011344069620",29.88,25.80,0,333.93,402.46,187.0,178.6,0.853,681781.0,681781.0,4558,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081035,1945139.00
05/06/2017 10:30,2,6.279,ACTIVE,217.35,361.59,60.023,1494081004,"201051344001093","219011344069620",30.00,24.30,0,336.94,405.77,190.9,182.4,0.866,684235.1,684235.1,4547,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081036,1945140.00
05/06/2017 10:30,2,6.230,ACTIVE,218.03,361.89,59.991,1494081004,"201051344000900","219011344069620",29.82,24.50,0,337.24,405.47,188.2,179.7,0.853,703208.3,703208.3,4533,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081037,1945141.00
05/06/2017 10:30,2,6.170,ACTIVE,217.58,359.78,59.975,1494081004,"201051344000648","219011344069620",29.66,24.30,0,338.14,405.17,185.2,176.9,0.857,692446.9,692446.9,4534,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081038,1945142.00
05/06/2017 10:30,2,6.129,ACTIVE,218.26,360.99,59.981,1494081004,"201051344000569","219011344069620",29.72,23.80,0,337.54,404.27,184.3,175.9,0.853,705542.8,705542.8,4524,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081039,1945143.00
05/06/2017 10:30,2,6.158,ACTIVE,218.26,361.59,59.991,1494081004,"201051344000983","219011344069620",29.60,24.30,0,336.34,404.57,184.6,176.2,0.871,695995.2,695995.2,4533,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081040,1945144.00
05/06/2017 10:30,2,6.264,ACTIVE,218.26,363.39,59.996,1494081004,"201051344001158","219011344069620",29.40,22.50,0,337.54,405.47,186.6,178.1,0.844,681520.4,681520.4,4544,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081041,1945145.00
05/06/2017 10:30,2,6.156,ACTIVE,218.26,362.49,59.986,1494081004,"201051344000576","219011344069620",29.66,26.00,0,337.24,404.57,184.9,176.6,0.857,696189.2,696189.2,4530,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081042,1945146.00
05/06/2017 10:30,2,5.791,ACTIVE,213.51,348.66,60.007,1494081004,"274151322000087","219011344069620",29.66,34.00,0,333.03,384.13,174.0,166.1,0.658,890506.7,890506.7,4593,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081043,1945147.00
05/06/2017 10:45,2,6.754,ACTIVE,218.71,363.99,59.965,1494081903,"201051344000645","219011344069620",29.12,27.30,0,337.24,407.87,199.3,190.5,0.906,695103.9,695103.9,4528,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081904,1945148.00
05/06/2017 10:45,2,6.314,ACTIVE,213.29,347.46,59.965,1494081903,"274151322000085","219011344069620",28.01,32.00,0,333.33,385.03,179.0,170.9,0.685,915043.4,915043.4,4505,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081905,1945149.00
05/06/2017 10:45,2,6.723,ACTIVE,217.80,364.89,59.975,1494081903,"201051344000633","219011344069620",29.56,25.00,0,337.54,408.78,201.3,192.4,0.963,681370.5,681370.5,4557,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081906,1945150.00
05/06/2017 10:45,2,6.723,ACTIVE,218.93,365.19,59.944,1494081903,"201051344000469","219011344069620",29.48,22.50,0,336.04,409.38,200.7,191.8,0.915,684379.3,684379.3,4543,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081907,1945151.00
05/06/2017 10:45,2,6.709,ACTIVE,216.45,362.79,59.970,1494081903,"201051344000646","219011344069620",29.84,21.80,0,330.03,404.57,202.7,193.7,0.955,678101.0,678101.0,4550,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081908,1945152.00
05/06/2017 10:45,2,6.449,ACTIVE,213.29,351.37,60.002,1494081903,"274151322000052","219011344069620",29.54,29.50,0,332.43,389.54,192.9,184.3,0.765,948822.2,948822.2,4513,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081909,1945153.00
05/06/2017 10:45,2,6.605,ACTIVE,217.58,363.09,60.012,1494081903,"201051344000585","219011344069620",30.20,22.80,0,336.94,408.18,201.9,193.0,0.937,689343.4,689343.4,4553,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081910,1945154.00
05/06/2017 10:45,2,6.699,ACTIVE,216.22,360.38,59.981,1494081903,"201051344001230","219011344069620",29.90,23.30,0,330.03,403.97,202.8,193.8,0.937,682620.7,682620.7,4546,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081911,1945155.00
05/06/2017 10:45,2,6.600,ACTIVE,217.80,363.39,60.002,1494081903,"201051344000582","219011344069620",30.00,23.80,0,336.64,409.98,200.3,191.4,0.906,672464.0,672464.0,4544,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081912,1945156.00
05/06/2017 10:45,2,6.785,ACTIVE,216.45,362.49,59.959,1494081903,"201051344000955","219011344069620",30.14,23.00,0,330.63,405.17,207.1,198.0,0.963,691050.5,691050.5,4554,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081913,1945157.00
05/06/2017 10:45,2,4.322,ACTIVE,213.29,437.33,59.965,1494081903,"274151322000094","219011344069620",40.51,29.30,0,412.98,476.10,176.0,167.9,0.676,775717.1,775717.1,4657,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081913,1945158.00
05/06/2017 10:45,2,6.596,ACTIVE,218.93,365.49,59.970,1494081903,"201051344000579","219011344069620",30.36,24.30,0,336.94,409.68,202.7,193.7,0.955,702051.1,702051.1,4540,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081914,1945159.00
05/06/2017 10:45,2,6.715,ACTIVE,216.22,360.99,59.986,1494081903,"201051344000890","219011344069620",30.02,24.50,0,330.93,403.97,204.1,195.1,0.906,684920.9,684920.9,4552,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081915,1945160.00
05/06/2017 10:45,2,6.697,ACTIVE,217.35,362.79,59.965,1494081903,"201051344000438","219011344069620",30.40,22.80,0,336.34,408.18,206.2,197.1,0.950,687721.9,687721.9,4545,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081916,1945161.00
05/06/2017 10:45,2,6.498,ACTIVE,216.67,354.37,59.954,1494081903,"201051344000417","219011344069620",19.96,22.00,0,333.33,382.93,131.4,124.9,0.619,643025.8,643025.8,4572,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081917,1945162.00
05/06/2017 10:45,2,6.361,ACTIVE,213.06,360.08,59.933,1494081903,"274151322000083","219011344069620",29.40,32.00,0,332.43,388.34,189.3,180.8,0.751,939234.2,939234.2,4516,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081918,1945163.00
05/06/2017 10:45,2,6.791,ACTIVE,214.19,348.96,59.965,1494081903,"274151322000076","219011344069620",30.32,31.00,0,331.23,391.64,208.2,199.1,0.795,1001272.8,1001272.8,4513,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081919,1945164.00
05/06/2017 10:45,2,6.705,ACTIVE,217.13,363.09,59.959,1494081903,"201051344000868","219011344069620",29.60,23.50,0,333.03,408.48,201.1,192.1,0.910,682906.7,682906.7,4545,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081920,1945165.00
05/06/2017 10:45,2,6.664,ACTIVE,213.06,348.06,59.981,1494081903,"274151322000095","219011344069620",30.20,34.80,0,332.13,390.74,203.5,194.5,0.773,991596.2,991596.2,4512,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081921,1945166.00
05/06/2017 10:45,2,6.732,ACTIVE,218.71,358.28,59.965,1494081903,"201051344000988","219011344069620",19.36,22.30,0,337.84,388.04,132.0,125.4,0.605,617887.1,617887.1,4564,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081922,1945167.00
05/06/2017 10:45,2,6.771,ACTIVE,217.58,360.99,59.981,1494081903,"201051344001025","219011344069620",29.86,23.80,0,333.03,407.57,204.9,195.9,0.902,687016.2,687016.2,4555,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081923,1945168.00
05/06/2017 10:45,2,6.629,ACTIVE,218.48,363.09,59.938,1494081903,"201051344000458","219011344069620",29.58,25.50,0,337.24,408.78,198.4,189.6,0.928,695081.8,695081.8,4531,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081924,1945169.00
05/06/2017 10:45,2,6.645,ACTIVE,219.16,363.99,59.965,1494081903,"201051344000853","219011344069620",29.58,23.80,0,336.64,407.57,199.0,190.2,0.950,695616.9,695616.9,4533,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081925,1945170.00
05/06/2017 10:45,2,6.625,ACTIVE,216.22,361.29,59.949,1494081903,"201051344000685","219011344069620",30.47,22.00,0,330.93,403.97,204.4,195.3,0.977,687861.3,687861.3,4553,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081926,1945171.00
05/06/2017 10:45,2,6.719,ACTIVE,217.58,361.59,59.970,1494081903,"201051344000917","219011344069620",29.72,24.50,0,336.34,407.87,202.2,193.2,0.941,684533.3,684533.3,4543,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081927,1945172.00
05/06/2017 10:45,2,6.664,ACTIVE,216.22,361.29,59.949,1494081903,"201051344001145","219011344069620",29.98,22.30,0,330.93,404.27,202.2,193.3,0.915,692415.0,692415.0,4533,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081927,1945173.00
05/06/2017 10:45,2,6.783,ACTIVE,217.80,362.19,59.970,1494081903,"201051344000651","219011344069620",29.86,22.80,0,336.34,409.68,205.0,196.0,0.946,680853.5,680853.5,4553,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081928,1945174.00
05/06/2017 10:45,2,6.359,ACTIVE,213.06,345.66,59.959,1494081903,"274151322000088","219011344069620",29.24,28.30,0,332.43,388.64,188.3,179.8,0.712,900279.2,900279.2,4518,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081929,1945175.00
05/06/2017 10:45,2,4.162,ACTIVE,214.19,463.48,59.944,1494081903,"274151322000068","219011344069620",41.87,31.50,0,413.29,478.81,176.3,168.2,0.676,776063.6,776063.6,4676,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081930,1945176.00
05/06/2017 10:45,2,6.633,ACTIVE,217.35,361.59,59.965,1494081903,"201051344001135","219011344069620",30.24,22.80,0,333.03,408.48,203.0,194.0,0.924,676492.2,676492.2,4546,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081931,1945177.00
05/06/2017 10:45,2,6.748,ACTIVE,216.90,361.59,59.970,1494081903,"201051344000594","219011344069620",30.06,24.30,0,330.03,407.57,205.4,196.3,0.937,697154.7,697154.7,4545,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081932,1945178.00
05/06/2017 10:45,2,6.738,ACTIVE,217.58,362.19,59.938,1494081903,"201051344001203","219011344069620",30.08,25.80,0,337.24,408.78,205.3,196.2,0.959,685451.5,685451.5,4556,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081933,1945179.00
05/06/2017 10:45,2,6.400,ACTIVE,213.06,351.97,59.954,1494081903,"274151322000054","219011344069620",28.29,29.50,0,332.43,388.34,183.1,174.8,0.703,918214.6,918214.6,4509,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081934,1945180.00
05/06/2017 10:45,2,6.738,ACTIVE,217.80,362.49,59.959,1494081903,"201051344000867","219011344069620",29.44,26.80,0,336.94,407.87,200.9,192.0,0.910,681827.0,681827.0,4559,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081935,1945181.00
05/06/2017 10:45,2,6.777,ACTIVE,217.58,363.99,59.965,1494081903,"201051344001093","219011344069620",29.92,24.30,0,336.64,409.38,205.2,196.2,0.932,684281.9,684281.9,4548,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081936,1945182.00
05/06/2017 10:45,2,6.801,ACTIVE,218.26,364.29,59.959,1494081903,"201051344000900","219011344069620",29.28,24.50,0,336.34,409.68,201.7,192.7,0.924,703254.5,703254.5,4534,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081937,1945183.00
05/06/2017 10:45,2,6.625,ACTIVE,218.26,364.29,59.970,1494081903,"201051344000648","219011344069620",29.66,24.50,0,336.94,409.98,198.9,190.1,0.897,692492.5,692492.5,4535,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081937,1945184.00
05/06/2017 10:45,2,6.650,ACTIVE,218.48,362.49,59.970,1494081903,"201051344000569","219011344069620",29.48,24.00,0,336.64,408.48,198.6,189.8,0.897,705588.1,705588.1,4525,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081938,1945185.00
05/06/2017 10:45,2,6.648,ACTIVE,218.71,365.49,60.012,1494081903,"201051344000983","219011344069620",29.54,24.30,0,336.64,409.68,199.0,190.1,0.932,696040.6,696040.6,4534,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081939,1945186.00
05/06/2017 10:45,2,6.707,ACTIVE,218.93,364.59,59.970,1494081903,"201051344001158","219011344069620",29.50,23.50,0,336.04,408.78,200.3,191.4,0.910,681566.3,681566.3,4545,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081940,1945187.00
05/06/2017 10:45,2,6.670,ACTIVE,218.71,362.19,59.959,1494081903,"201051344000576","219011344069620",29.46,27.50,0,336.64,408.48,198.8,190.0,0.902,696234.7,696234.7,4531,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081941,1945188.00
05/06/2017 10:45,2,6.357,ACTIVE,213.29,363.69,59.954,1494081903,"274151322000087","219011344069620",29.04,35.80,0,332.73,387.44,186.9,178.4,0.707,890549.3,890549.3,4594,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494081942,1945189.00
05/06/2017 11:00,2,7.691,ACTIVE,219.16,367.00,59.991,1494082803,"201051344000645","219011344069620",28.90,29.30,0,335.74,416.29,225.2,215.4,1.016,695153.0,695153.0,4529,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082804,1945190.00
05/06/2017 11:00,2,7.354,ACTIVE,213.96,369.40,59.986,1494082803,"274151322000085","219011344069620",27.23,33.00,0,331.83,391.04,202.8,193.8,0.769,915087.6,915087.6,4506,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082805,1945191.00
05/06/2017 11:00,2,7.688,ACTIVE,218.03,366.10,59.991,1494082803,"201051344000633","219011344069620",29.18,26.30,0,335.44,417.49,227.3,217.4,1.069,681420.2,681420.2,4558,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082806,1945192.00
05/06/2017 11:00,2,7.721,ACTIVE,219.61,366.70,59.996,1494082803,"201051344000469","219011344069620",28.84,23.50,0,335.44,417.19,225.4,215.6,1.039,684428.8,684428.8,4544,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082807,1945193.00
05/06/2017 11:00,2,7.689,ACTIVE,216.90,366.10,59.991,1494082803,"201051344000646","219011344069620",29.44,22.50,0,330.63,418.70,229.2,219.3,1.061,678151.0,678151.0,4551,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082808,1945194.00
05/06/2017 11:00,2,7.408,ACTIVE,213.74,354.97,59.975,1494082803,"274151322000052","219011344069620",29.26,32.00,0,330.33,395.25,219.3,209.7,0.853,948870.0,948870.0,4514,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082809,1945195.00
05/06/2017 11:00,2,7.549,ACTIVE,218.26,365.80,59.981,1494082803,"201051344000585","219011344069620",29.74,24.00,0,335.74,415.99,227.4,217.5,1.047,689393.3,689393.3,4554,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082809,1945196.00
05/06/2017 11:00,2,7.672,ACTIVE,216.67,363.69,59.986,1494082803,"201051344001230","219011344069620",29.42,25.50,0,328.52,416.29,228.4,218.5,1.056,682670.7,682670.7,4547,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082810,1945197.00
05/06/2017 11:00,2,7.582,ACTIVE,218.48,368.50,59.991,1494082803,"201051344000582","219011344069620",29.36,25.50,0,335.44,418.39,225.2,215.4,1.034,672513.5,672513.5,4545,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082811,1945198.00
05/06/2017 11:00,2,7.693,ACTIVE,217.13,365.80,59.996,1494082803,"201051344000955","219011344069620",29.82,23.80,0,330.93,418.39,232.2,222.2,1.087,691101.5,691101.5,4555,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082812,1945199.00
05/06/2017 11:00,2,4.926,ACTIVE,213.74,445.45,59.981,1494082803,"274151322000094","219011344069620",40.65,31.50,0,411.48,476.41,202.5,193.5,0.787,775760.9,775760.9,4658,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082813,1945200.00
05/06/2017 11:00,2,7.645,ACTIVE,219.39,365.80,59.986,1494082803,"201051344000579","219011344069620",29.50,25.80,0,335.44,417.19,228.2,218.4,1.078,702101.2,702101.2,4541,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082814,1945201.00
05/06/2017 11:00,2,7.783,ACTIVE,216.90,363.69,59.996,1494082803,"201051344000890","219011344069620",29.34,25.50,0,330.93,417.19,231.2,221.3,1.056,684971.2,684971.2,4553,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082815,1945202.00
05/06/2017 11:00,2,7.742,ACTIVE,217.80,367.00,60.007,1494082803,"201051344000438","219011344069620",29.80,23.80,0,336.64,420.20,233.7,223.6,1.078,687772.7,687772.7,4546,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082816,1945203.00
05/06/2017 11:00,2,7.650,ACTIVE,217.35,358.58,59.975,1494082803,"201051344000417","219011344069620",19.22,22.30,0,336.64,393.15,148.9,141.8,0.703,643058.1,643058.1,4573,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082817,1945204.00
05/06/2017 11:00,2,7.340,ACTIVE,213.29,367.00,59.981,1494082803,"274151322000083","219011344069620",29.00,33.50,0,330.03,394.65,215.4,206.0,0.862,939281.1,939281.1,4517,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082818,1945205.00
05/06/2017 11:00,2,7.770,ACTIVE,214.64,361.29,59.991,1494082803,"274151322000076","219011344069620",30.10,32.60,0,329.13,397.96,236.7,226.5,0.928,1001324.4,1001324.4,4514,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082819,1945206.00
05/06/2017 11:00,2,7.744,ACTIVE,217.80,366.10,59.991,1494082803,"201051344000868","219011344069620",28.78,25.80,0,335.44,417.49,225.6,215.8,1.025,682956.3,682956.3,4546,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082820,1945207.00
05/06/2017 11:00,2,7.670,ACTIVE,213.51,380.52,59.986,1494082803,"274151322000095","219011344069620",29.88,38.20,0,329.73,398.26,231.9,221.9,0.897,991646.8,991646.8,4513,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082821,1945208.00
05/06/2017 11:00,2,7.680,ACTIVE,219.39,360.99,59.996,1494082803,"201051344000988","219011344069620",18.89,23.50,0,337.24,393.15,147.0,139.9,0.658,617919.4,617919.4,4565,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082822,1945209.00
05/06/2017 11:00,2,7.658,ACTIVE,218.03,363.99,60.007,1494082803,"201051344001025","219011344069620",29.52,25.00,0,337.24,418.39,228.9,219.0,1.025,687066.7,687066.7,4556,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082822,1945210.00
05/06/2017 11:00,2,7.574,ACTIVE,219.16,367.90,59.986,1494082803,"201051344000458","219011344069620",28.80,27.00,0,335.74,416.59,220.8,211.2,1.043,695130.7,695130.7,4532,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082823,1945211.00
05/06/2017 11:00,2,7.596,ACTIVE,219.84,368.20,59.996,1494082803,"201051344000853","219011344069620",28.98,25.50,0,336.34,419.90,222.8,213.2,1.034,695666.1,695666.1,4534,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082824,1945212.00
05/06/2017 11:00,2,7.662,ACTIVE,216.67,364.89,59.991,1494082803,"201051344000685","219011344069620",30.00,23.50,0,330.93,417.19,232.8,222.8,1.114,687911.9,687911.9,4554,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082825,1945213.00
05/06/2017 11:00,2,7.625,ACTIVE,218.26,366.10,59.981,1494082803,"201051344000917","219011344069620",29.82,25.80,0,336.04,417.79,230.3,220.3,1.065,684583.3,684583.3,4544,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082826,1945214.00
05/06/2017 11:00,2,7.715,ACTIVE,217.13,363.99,59.996,1494082803,"201051344001145","219011344069620",29.58,23.80,0,333.03,417.79,231.2,221.2,1.061,692465.1,692465.1,4534,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082827,1945215.00
05/06/2017 11:00,2,7.824,ACTIVE,218.48,367.60,59.991,1494082803,"201051344000651","219011344069620",29.26,25.00,0,335.44,418.09,231.9,221.9,1.056,680904.1,680904.1,4554,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082828,1945216.00
