ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 11:00,2,7.316,ACTIVE,213.51,354.07,59.996,1494082803,"274151322000088","219011344069620",28.90,30.30,0,330.63,394.35,214.0,204.7,0.818,900325.8,900325.8,4519,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082829,1945217.00
05/06/2017 11:00,2,4.945,ACTIVE,214.64,435.23,59.981,1494082803,"274151322000068","219011344069620",40.51,33.00,0,411.78,482.12,202.2,193.2,0.782,776107.7,776107.7,4677,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082830,1945218.00
05/06/2017 11:00,2,7.494,ACTIVE,218.03,363.39,60.012,1494082803,"201051344001135","219011344069620",29.82,24.30,0,336.34,418.39,226.0,216.2,1.034,676542.4,676542.4,4547,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082831,1945219.00
05/06/2017 11:00,2,7.738,ACTIVE,217.13,364.29,59.986,1494082803,"201051344000594","219011344069620",29.24,27.30,0,330.63,418.70,229.2,219.3,1.047,697205.5,697205.5,4546,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082832,1945220.00
05/06/2017 11:00,2,7.822,ACTIVE,218.26,366.70,60.007,1494082803,"201051344001203","219011344069620",29.28,27.00,0,336.94,418.09,231.9,221.9,1.092,685502.2,685502.2,4557,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082833,1945221.00
05/06/2017 11:00,2,7.305,ACTIVE,213.96,351.37,59.986,1494082803,"274151322000054","219011344069620",28.17,31.80,0,331.23,393.15,208.4,199.2,0.804,918260.0,918260.0,4510,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082834,1945222.00
05/06/2017 11:00,2,7.854,ACTIVE,218.26,366.10,60.002,1494082803,"201051344000867","219011344069620",28.77,28.50,0,336.64,416.59,228.9,219.0,1.043,681876.6,681876.6,4560,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082835,1945223.00
05/06/2017 11:00,2,7.879,ACTIVE,218.26,364.89,59.981,1494082803,"201051344001093","219011344069620",29.36,25.80,0,335.74,417.79,234.0,224.0,1.034,684332.5,684332.5,4549,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082836,1945224.00
05/06/2017 11:00,2,7.891,ACTIVE,218.93,364.59,59.981,1494082803,"201051344000900","219011344069620",28.90,26.80,0,334.24,417.79,230.9,220.9,1.034,703304.4,703304.4,4535,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082837,1945225.00
05/06/2017 11:00,2,7.588,ACTIVE,218.48,368.20,59.986,1494082803,"201051344000648","219011344069620",29.06,27.00,0,335.74,417.49,223.1,213.4,1.021,692541.7,692541.7,4536,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082838,1945226.00
05/06/2017 11:00,2,7.486,ACTIVE,218.93,366.40,59.986,1494082803,"201051344000569","219011344069620",28.92,25.30,0,335.14,416.29,219.1,209.5,0.981,705637.1,705637.1,4526,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082838,1945227.00
05/06/2017 11:00,2,7.402,ACTIVE,219.16,368.50,59.975,1494082803,"201051344000983","219011344069620",29.12,25.80,0,334.24,415.99,218.2,208.7,1.008,696089.8,696089.8,4535,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082839,1945228.00
05/06/2017 11:00,2,7.441,ACTIVE,219.16,369.40,59.981,1494082803,"201051344001158","219011344069620",28.96,24.80,0,334.84,416.89,218.2,208.7,0.977,681615.7,681615.7,4546,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082840,1945229.00
05/06/2017 11:00,2,7.387,ACTIVE,218.93,368.50,59.975,1494082803,"201051344000576","219011344069620",28.96,29.30,0,334.84,416.29,216.6,207.1,1.012,696283.8,696283.8,4532,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082841,1945230.00
05/06/2017 11:00,2,7.133,ACTIVE,213.74,372.41,59.975,1494082803,"274151322000087","219011344069620",29.00,37.80,0,331.23,392.55,209.1,199.9,0.800,890595.7,890595.7,4595,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494082842,1945231.00
05/06/2017 11:15,2,5.209,ACTIVE,217.13,357.38,60.002,1494083703,"201051344000645","219011344069620",28.80,29.30,0,335.14,419.90,151.9,144.7,0.689,695199.7,695199.7,4530,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083704,1945232.00
05/06/2017 11:15,2,5.453,ACTIVE,212.83,364.89,59.991,1494083703,"274151322000085","219011344069620",27.79,32.00,0,330.33,394.35,153.4,146.1,0.588,915129.7,915129.7,4507,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083705,1945233.00
05/06/2017 11:15,2,5.457,ACTIVE,216.45,358.28,59.991,1494083703,"201051344000633","219011344069620",29.50,27.30,0,335.14,420.50,163.0,155.4,0.791,681467.0,681467.0,4559,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083706,1945234.00
05/06/2017 11:15,2,5.555,ACTIVE,217.58,358.58,60.002,1494083703,"201051344000469","219011344069620",29.38,24.50,0,334.24,421.40,165.2,157.5,0.778,684475.5,684475.5,4545,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083707,1945235.00
05/06/2017 11:15,2,5.432,ACTIVE,215.54,355.88,60.002,1494083703,"201051344000646","219011344069620",29.96,23.00,0,331.23,426.21,164.7,157.0,0.782,678198.4,678198.4,4552,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083708,1945236.00
05/06/2017 11:15,2,5.023,ACTIVE,212.61,363.09,59.986,1494083703,"274151322000052","219011344069620",29.84,30.80,0,327.92,399.16,151.8,144.6,0.601,948915.8,948915.8,4515,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083709,1945237.00
05/06/2017 11:15,2,5.314,ACTIVE,216.90,357.98,60.002,1494083703,"201051344000585","219011344069620",29.80,24.30,0,334.84,419.30,160.3,152.8,0.747,689440.7,689440.7,4555,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083710,1945238.00
05/06/2017 11:15,2,5.111,ACTIVE,215.32,356.48,59.996,1494083703,"201051344001230","219011344069620",30.04,24.80,0,329.43,422.60,155.5,148.2,0.729,682718.4,682718.4,4548,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083711,1945239.00
05/06/2017 11:15,2,4.977,ACTIVE,216.45,357.38,59.996,1494083703,"201051344000582","219011344069620",29.76,25.50,0,335.14,421.40,149.9,142.8,0.694,672560.6,672560.6,4546,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083712,1945240.00
05/06/2017 11:15,2,5.021,ACTIVE,215.32,354.37,59.996,1494083703,"201051344000955","219011344069620",30.10,24.30,0,331.23,422.60,153.2,145.9,0.725,691149.7,691149.7,4556,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083712,1945241.00
05/06/2017 11:15,2,3.164,ACTIVE,212.61,446.35,59.991,1494083703,"274151322000094","219011344069620",40.87,30.50,0,408.48,482.72,131.9,125.4,0.504,775802.6,775802.6,4659,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083713,1945242.00
05/06/2017 11:15,2,5.166,ACTIVE,217.13,357.98,59.996,1494083703,"201051344000579","219011344069620",29.80,26.30,0,335.14,420.80,156.0,148.6,0.729,702148.3,702148.3,4542,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083714,1945243.00
05/06/2017 11:15,2,5.523,ACTIVE,215.54,357.38,60.002,1494083703,"201051344000890","219011344069620",29.60,25.00,0,331.23,422.60,165.5,157.8,0.773,685018.9,685018.9,4554,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083715,1945244.00
05/06/2017 11:15,2,5.406,ACTIVE,216.22,358.28,59.981,1494083703,"201051344000438","219011344069620",30.30,24.50,0,334.24,424.11,165.8,158.2,0.773,687820.9,687820.9,4547,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083716,1945245.00
05/06/2017 11:15,2,5.260,ACTIVE,216.00,350.77,59.986,1494083703,"201051344000417","219011344069620",19.60,22.80,0,334.24,396.15,104.5,98.9,0.495,643088.7,643088.7,4574,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083717,1945246.00
05/06/2017 11:15,2,4.926,ACTIVE,212.61,360.08,59.991,1494083703,"274151322000083","219011344069620",30.00,33.30,0,329.73,399.16,149.6,142.5,0.601,939325.8,939325.8,4518,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083718,1945247.00
05/06/2017 11:15,2,5.488,ACTIVE,213.74,365.80,60.002,1494083703,"274151322000076","219011344069620",30.49,32.60,0,327.92,401.86,169.5,161.7,0.667,1001373.5,1001373.5,4515,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083719,1945248.00
05/06/2017 11:15,2,5.416,ACTIVE,216.00,357.38,60.007,1494083703,"201051344000868","219011344069620",29.12,26.30,0,332.43,420.80,159.8,152.3,0.738,683002.9,683002.9,4547,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083720,1945249.00
05/06/2017 11:15,2,5.670,ACTIVE,212.61,347.46,59.991,1494083703,"274151322000095","219011344069620",30.32,36.00,0,328.52,400.36,173.9,166.0,0.654,991694.8,991694.8,4514,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083721,1945250.00
05/06/2017 11:15,2,5.082,ACTIVE,216.67,352.87,59.991,1494083703,"201051344000988","219011344069620",18.98,25.00,0,336.94,396.15,97.7,92.4,0.455,617949.7,617949.7,4566,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083721,1945251.00
05/06/2017 11:15,2,5.084,ACTIVE,216.22,355.58,59.986,1494083703,"201051344001025","219011344069620",29.80,26.00,0,333.33,421.70,153.3,146.1,0.698,687114.3,687114.3,4557,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083722,1945252.00
05/06/2017 11:15,2,4.721,ACTIVE,216.45,355.88,59.996,1494083703,"201051344000458","219011344069620",29.56,27.80,0,335.14,420.80,141.2,134.4,0.681,695176.7,695176.7,4533,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083723,1945253.00
05/06/2017 11:15,2,4.955,ACTIVE,217.13,357.68,60.007,1494083703,"201051344000853","219011344069620",28.82,25.80,0,335.74,424.71,144.7,137.7,0.689,695712.4,695712.4,4535,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083724,1945254.00
05/06/2017 11:15,2,5.211,ACTIVE,215.32,356.78,60.002,1494083703,"201051344000685","219011344069620",29.96,23.30,0,331.83,422.00,158.2,150.7,0.782,687959.7,687959.7,4555,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083725,1945255.00
05/06/2017 11:15,2,5.143,ACTIVE,216.45,357.08,59.996,1494083703,"201051344000917","219011344069620",30.12,25.50,0,333.93,420.80,156.8,149.5,0.729,684630.5,684630.5,4545,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083726,1945256.00
05/06/2017 11:15,2,5.062,ACTIVE,215.54,355.58,60.002,1494083703,"201051344001145","219011344069620",29.98,23.50,0,332.73,422.60,153.7,146.4,0.712,692512.5,692512.5,4535,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083727,1945257.00
05/06/2017 11:15,2,5.045,ACTIVE,216.22,356.48,60.007,1494083703,"201051344000651","219011344069620",29.98,24.80,0,334.84,422.00,153.2,145.9,0.698,680951.7,680951.7,4555,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083728,1945258.00
05/06/2017 11:15,2,4.699,ACTIVE,212.38,345.06,59.996,1494083703,"274151322000088","219011344069620",29.46,28.80,0,329.43,396.75,140.1,133.3,0.535,900369.9,900369.9,4520,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083729,1945259.00
05/06/2017 11:15,2,3.160,ACTIVE,213.29,448.45,59.991,1494083703,"274151322000068","219011344069620",40.91,32.60,0,407.57,481.21,131.6,125.0,0.499,776149.3,776149.3,4678,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083730,1945260.00
05/06/2017 11:15,2,5.039,ACTIVE,216.00,354.67,60.018,1494083703,"201051344001135","219011344069620",29.98,24.30,0,332.43,421.70,153.2,145.9,0.716,676589.4,676589.4,4548,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083731,1945261.00
05/06/2017 11:15,2,5.043,ACTIVE,215.32,355.88,59.996,1494083703,"201051344000594","219011344069620",30.18,27.80,0,330.63,422.60,154.2,146.9,0.716,697252.5,697252.5,4547,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083732,1945262.00
05/06/2017 11:15,2,5.180,ACTIVE,216.45,355.58,60.012,1494083703,"201051344001203","219011344069620",29.88,27.30,0,335.74,421.70,156.6,149.2,0.738,685549.8,685549.8,4558,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083733,1945263.00
05/06/2017 11:15,2,4.842,ACTIVE,212.61,346.86,59.996,1494083703,"274151322000054","219011344069620",28.88,30.80,0,330.03,396.75,141.8,135.0,0.544,918302.6,918302.6,4511,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083734,1945264.00
05/06/2017 11:15,2,5.299,ACTIVE,216.22,356.18,60.012,1494083703,"201051344000867","219011344069620",29.74,29.50,0,332.73,419.60,159.5,152.0,0.720,681922.8,681922.8,4561,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083735,1945265.00
05/06/2017 11:15,2,5.240,ACTIVE,216.22,357.38,59.965,1494083703,"201051344001093","219011344069620",29.88,25.30,0,333.63,421.70,158.5,151.1,0.725,684380.0,684380.0,4550,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083736,1945266.00
05/06/2017 11:15,2,5.156,ACTIVE,216.45,357.38,60.023,1494083703,"201051344000900","219011344069620",29.80,25.80,0,334.84,422.30,155.6,148.3,0.716,703351.3,703351.3,4536,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083737,1945267.00
05/06/2017 11:15,2,5.078,ACTIVE,216.45,355.88,59.981,1494083703,"201051344000648","219011344069620",29.60,27.50,0,335.74,420.80,152.3,145.1,0.716,692587.4,692587.4,4537,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083738,1945268.00
05/06/2017 11:15,2,5.205,ACTIVE,216.67,358.28,60.018,1494083703,"201051344000569","219011344069620",29.52,25.30,0,333.93,421.40,155.7,148.4,0.734,705683.2,705683.2,4527,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083739,1945269.00
05/06/2017 11:15,2,5.348,ACTIVE,216.90,358.58,60.007,1494083703,"201051344000983","219011344069620",29.38,27.00,0,334.24,421.10,159.2,151.7,0.756,696135.6,696135.6,4536,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083739,1945270.00
05/06/2017 11:15,2,4.998,ACTIVE,216.90,356.78,60.007,1494083703,"201051344001158","219011344069620",29.60,26.00,0,334.54,419.90,149.6,142.4,0.698,681661.4,681661.4,4547,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083740,1945271.00
05/06/2017 11:15,2,4.840,ACTIVE,216.45,357.38,60.023,1494083703,"201051344000576","219011344069620",29.56,29.50,0,334.24,420.50,144.8,137.8,0.681,696329.5,696329.5,4533,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083741,1945272.00
05/06/2017 11:15,2,4.381,ACTIVE,212.16,347.16,59.991,1494083703,"274151322000087","219011344069620",29.78,38.00,0,329.43,395.85,132.1,125.6,0.504,890639.2,890639.2,4596,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494083742,1945273.00
05/06/2017 11:30,2,5.465,ACTIVE,217.58,357.98,59.991,1494084604,"201051344000645","219011344069620",29.16,29.00,0,334.84,426.51,161.5,153.9,0.738,695238.4,695238.4,4531,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084605,1945274.00
05/06/2017 11:30,2,5.162,ACTIVE,212.83,352.87,59.991,1494084604,"274151322000085","219011344069620",28.47,30.00,0,329.13,398.26,148.9,141.8,0.566,915164.8,915164.8,4508,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084606,1945275.00
05/06/2017 11:30,2,5.457,ACTIVE,216.90,357.68,59.996,1494084604,"201051344000633","219011344069620",29.44,26.30,0,333.93,422.90,162.7,155.1,0.773,681506.1,681506.1,4560,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084607,1945276.00
05/06/2017 11:30,2,5.402,ACTIVE,218.03,359.78,60.012,1494084604,"201051344000469","219011344069620",29.58,24.30,0,333.93,428.91,161.8,154.2,0.765,684514.4,684514.4,4546,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084608,1945277.00
05/06/2017 11:30,2,5.604,ACTIVE,215.77,359.78,60.012,1494084604,"201051344000646","219011344069620",29.70,22.30,0,330.93,428.61,168.6,160.8,0.787,678238.4,678238.4,4553,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084609,1945278.00
05/06/2017 11:30,2,5.363,ACTIVE,212.61,365.19,59.991,1494084604,"274151322000052","219011344069620",30.12,29.00,0,328.22,400.96,163.6,156.0,0.650,948953.6,948953.6,4516,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084610,1945279.00
05/06/2017 11:30,2,5.639,ACTIVE,216.90,358.88,59.991,1494084604,"201051344000585","219011344069620",29.72,23.00,0,333.03,424.71,169.8,161.9,0.791,689480.9,689480.9,4556,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084611,1945280.00
05/06/2017 11:30,2,5.541,ACTIVE,215.54,358.58,59.986,1494084604,"201051344001230","219011344069620",30.14,24.00,0,330.33,426.51,169.1,161.3,0.773,682758.5,682758.5,4549,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084612,1945281.00
05/06/2017 11:30,2,5.432,ACTIVE,216.90,358.28,59.991,1494084604,"201051344000582","219011344069620",29.90,24.50,0,333.03,427.41,164.4,156.8,0.756,672600.2,672600.2,4547,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084613,1945282.00
05/06/2017 11:30,2,5.441,ACTIVE,215.54,356.48,59.991,1494084604,"201051344000955","219011344069620",30.34,23.00,0,331.23,429.22,167.1,159.4,0.804,691190.4,691190.4,4557,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084613,1945283.00
05/06/2017 11:30,2,3.490,ACTIVE,212.61,448.15,59.981,1494084604,"274151322000094","219011344069620",40.83,29.50,0,412.08,477.91,144.3,137.3,0.561,775836.9,775836.9,4660,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084614,1945284.00
05/06/2017 11:30,2,5.457,ACTIVE,218.03,357.98,59.981,1494084604,"201051344000579","219011344069620",29.78,26.00,0,334.84,428.61,164.5,156.9,0.756,702187.7,702187.7,4543,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084615,1945285.00
05/06/2017 11:30,2,5.580,ACTIVE,215.54,355.88,59.996,1494084604,"201051344000890","219011344069620",29.86,24.50,0,330.93,428.01,168.7,160.9,0.773,685059.2,685059.2,4555,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084616,1945286.00
05/06/2017 11:30,2,5.611,ACTIVE,216.45,358.58,59.986,1494084604,"201051344000438","219011344069620",30.18,22.80,0,332.43,430.42,171.5,163.6,0.800,687861.5,687861.5,4548,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084617,1945287.00
05/06/2017 11:30,2,5.551,ACTIVE,216.00,352.57,59.991,1494084604,"201051344000417","219011344069620",19.62,22.00,0,333.93,403.37,110.3,104.5,0.526,643114.7,643114.7,4575,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084618,1945288.00
05/06/2017 11:30,2,5.344,ACTIVE,212.16,365.49,59.986,1494084604,"274151322000083","219011344069620",29.64,32.20,0,329.13,401.26,160.3,152.8,0.641,939363.0,939363.0,4519,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084619,1945289.00
05/06/2017 11:30,2,5.662,ACTIVE,213.51,369.10,59.986,1494084604,"274151322000076","219011344069620",30.53,30.50,0,328.82,412.68,175.1,167.0,0.689,1001414.2,1001414.2,4516,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084620,1945290.00
05/06/2017 11:30,2,5.590,ACTIVE,216.90,358.28,60.023,1494084604,"201051344000868","219011344069620",29.16,25.30,0,332.13,422.90,165.2,157.5,0.756,683041.9,683041.9,4548,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084621,1945291.00
05/06/2017 11:30,2,5.643,ACTIVE,212.61,357.68,59.991,1494084604,"274151322000095","219011344069620",30.08,34.30,0,328.52,411.48,171.7,163.8,0.663,991734.8,991734.8,4515,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084622,1945292.00
05/06/2017 11:30,2,5.471,ACTIVE,217.80,354.97,60.002,1494084604,"201051344000988","219011344069620",19.32,24.50,0,336.64,407.57,107.2,101.5,0.495,617975.1,617975.1,4567,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084622,1945293.00
05/06/2017 11:30,2,5.586,ACTIVE,216.45,357.38,60.023,1494084604,"201051344001025","219011344069620",29.80,24.50,0,333.03,427.41,168.5,160.7,0.769,687154.8,687154.8,4558,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084623,1945294.00
05/06/2017 11:30,2,5.367,ACTIVE,217.58,357.98,60.002,1494084604,"201051344000458","219011344069620",29.40,27.00,0,334.54,427.71,159.8,152.3,0.765,695215.2,695215.2,4534,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084624,1945295.00
05/06/2017 11:30,2,5.361,ACTIVE,218.26,360.99,60.007,1494084604,"201051344000853","219011344069620",29.48,25.00,0,336.34,428.91,160.0,152.5,0.751,695751.1,695751.1,4536,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084625,1945296.00
05/06/2017 11:30,2,5.512,ACTIVE,215.54,357.08,60.012,1494084604,"201051344000685","219011344069620",29.96,22.80,0,331.53,428.91,167.2,159.4,0.818,688000.2,688000.2,4556,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084626,1945297.00
05/06/2017 11:30,2,5.404,ACTIVE,216.45,358.58,60.002,1494084604,"201051344000917","219011344069620",30.26,24.80,0,332.43,427.41,165.6,157.9,0.787,684670.5,684670.5,4546,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084627,1945298.00
05/06/2017 11:30,2,5.527,ACTIVE,215.54,357.68,60.012,1494084604,"201051344001145","219011344069620",29.98,22.30,0,331.53,428.31,167.8,160.1,0.773,692552.6,692552.6,4536,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084628,1945299.00
05/06/2017 11:30,2,5.500,ACTIVE,216.67,360.08,60.012,1494084604,"201051344000651","219011344069620",30.18,24.50,0,333.33,425.61,168.1,160.3,0.769,680992.1,680992.1,4556,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084629,1945300.00
05/06/2017 11:30,2,5.098,ACTIVE,212.61,364.29,60.007,1494084604,"274151322000088","219011344069620",29.96,28.30,0,328.22,400.66,154.6,147.3,0.583,900406.6,900406.6,4521,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084630,1945301.00
05/06/2017 11:30,2,3.541,ALERT,213.51,448.45,60.002,1494084604,"274151322000068","219011344069620",41.09,29.50,0,388.04,521.49,146.2,139.2,0.566,776182.4,776182.4,4679,0,0,0,L,1151911521,0,122.46,123.14,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084632,1945302.00
05/06/2017 11:30,2,5.479,ACTIVE,216.45,357.38,60.002,1494084604,"201051344001135","219011344069620",29.90,23.80,0,332.73,428.01,165.8,158.2,0.769,676629.6,676629.6,4549,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084633,1945303.00
05/06/2017 11:30,2,5.434,ACTIVE,216.22,358.58,59.996,1494084604,"201051344000594","219011344069620",29.94,26.50,0,330.03,427.71,164.7,157.1,0.760,697292.4,697292.4,4548,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084633,1945304.00
05/06/2017 11:30,2,5.537,ACTIVE,216.67,357.68,59.996,1494084604,"201051344001203","219011344069620",29.82,26.00,0,333.93,426.51,167.1,159.4,0.782,685590.3,685590.3,4559,0,0,0,L,1122011218,0,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084634,1945305.00
05/06/2017 11:30,2,5.188,ACTIVE,212.61,343.25,60.002,1494084604,"274151322000054","219011344069620",28.80,29.50,0,327.62,401.26,151.2,144.1,0.575,918338.6,918338.6,4512,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084635,1945306.00
05/06/2017 11:30,2,5.436,ACTIVE,217.13,357.08,59.991,1494084604,"201051344000867","219011344069620",29.44,28.80,0,332.73,423.50,162.1,154.5,0.738,681961.9,681961.9,4562,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084636,1945307.00
05/06/2017 11:30,2,5.510,ACTIVE,216.45,357.68,59.996,1494084604,"201051344001093","219011344069620",30.18,24.30,0,333.03,427.11,168.4,160.6,0.773,684420.3,684420.3,4551,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084637,1945308.00
05/06/2017 11:30,2,5.439,ACTIVE,217.58,359.18,59.991,1494084604,"201051344000900","219011344069620",29.88,25.30,0,333.03,427.41,164.6,157.0,0.747,703390.6,703390.6,4537,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084638,1945309.00
05/06/2017 11:30,2,5.402,ACTIVE,217.35,357.68,59.986,1494084604,"201051344000648","219011344069620",29.50,26.80,0,334.54,428.01,161.4,153.9,0.756,692625.9,692625.9,4538,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084639,1945310.00
05/06/2017 11:30,2,5.389,ACTIVE,217.80,358.88,60.002,1494084604,"201051344000569","219011344069620",29.78,25.00,0,333.33,428.91,162.4,154.8,0.751,705721.9,705721.9,4528,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084640,1945311.00
05/06/2017 11:30,2,5.469,ACTIVE,218.03,358.58,59.986,1494084604,"201051344000983","219011344069620",29.28,25.80,0,333.63,428.31,162.2,154.6,0.765,696174.3,696174.3,4537,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084641,1945312.00
05/06/2017 11:30,2,5.561,ACTIVE,218.03,359.78,60.007,1494084604,"201051344001158","219011344069620",29.12,25.30,0,334.54,428.61,164.1,156.4,0.769,681700.3,681700.3,4548,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084642,1945313.00
05/06/2017 11:30,2,5.564,ACTIVE,218.03,360.08,59.954,1494084604,"201051344000576","219011344069620",29.34,28.80,0,336.04,430.42,165.6,157.9,0.769,696368.1,696368.1,4534,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084643,1945314.00
05/06/2017 11:30,2,5.348,ACTIVE,212.83,363.09,59.991,1494084604,"274151322000087","219011344069620",29.52,36.00,0,329.43,399.46,159.8,152.3,0.610,890675.8,890675.8,4597,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494084643,1945315.00
05/06/2017 11:45,2,6.691,ACTIVE,219.16,366.10,59.991,1494085503,"201051344000645","219011344069620",29.54,28.00,0,337.24,412.98,200.3,191.4,0.919,695280.3,695280.3,4532,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085504,1945316.00
05/06/2017 11:45,2,6.727,ACTIVE,213.96,355.88,59.965,1494085503,"274151322000085","219011344069620",27.79,29.00,0,330.93,389.84,189.2,180.7,0.738,915203.3,915203.3,4509,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085505,1945317.00
05/06/2017 11:45,2,7.066,ACTIVE,218.48,365.19,59.981,1494085503,"201051344000633","219011344069620",29.80,25.50,0,336.34,415.39,213.2,203.9,1.021,681548.6,681548.6,4561,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085506,1945318.00
05/06/2017 11:45,2,7.246,ACTIVE,219.84,367.30,59.965,1494085503,"201051344000469","219011344069620",29.74,23.30,0,336.34,415.69,218.2,208.6,1.025,684556.6,684556.6,4547,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085507,1945319.00
05/06/2017 11:45,2,7.006,ACTIVE,217.13,366.10,60.012,1494085503,"201051344000646","219011344069620",30.16,21.00,0,330.93,417.79,213.8,204.4,0.990,678281.5,678281.5,4554,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085508,1945320.00
05/06/2017 11:45,2,6.531,ACTIVE,213.96,349.86,59.981,1494085503,"274151322000052","219011344069620",29.90,28.80,0,330.63,392.85,197.7,188.9,0.778,948994.9,948994.9,4517,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085509,1945321.00
05/06/2017 11:45,2,6.773,ACTIVE,218.26,362.79,59.986,1494085503,"201051344000585","219011344069620",30.20,22.00,0,335.74,415.09,207.0,197.9,0.963,689524.2,689524.2,4557,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085510,1945322.00
05/06/2017 11:45,2,6.646,ACTIVE,216.67,360.38,59.965,1494085503,"201051344001230","219011344069620",30.02,22.50,0,330.93,416.89,202.0,193.0,0.941,682801.7,682801.7,4550,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085511,1945323.00
05/06/2017 11:45,2,6.393,ACTIVE,218.26,364.89,59.986,1494085503,"201051344000582","219011344069620",30.26,23.50,0,335.74,417.19,195.9,187.1,0.893,672643.1,672643.1,4548,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085511,1945324.00
05/06/2017 11:45,2,6.514,ACTIVE,216.45,361.59,59.981,1494085503,"201051344000955","219011344069620",30.34,22.00,0,331.23,417.19,200.2,191.3,0.946,691234.3,691234.3,4558,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085512,1945325.00
05/06/2017 11:45,2,4.297,ACTIVE,213.74,452.66,59.975,1494085503,"274151322000094","219011344069620",41.05,29.80,0,411.18,476.10,177.4,169.3,0.676,775874.5,775874.5,4661,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085513,1945326.00
05/06/2017 11:45,2,6.359,ACTIVE,218.93,363.99,59.981,1494085503,"201051344000579","219011344069620",30.26,24.80,0,336.94,419.90,194.9,186.2,0.910,702230.6,702230.6,4544,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085514,1945327.00
05/06/2017 11:45,2,6.662,ACTIVE,216.67,361.59,59.986,1494085503,"201051344000890","219011344069620",30.04,23.00,0,331.53,417.19,202.7,193.7,0.924,685102.7,685102.7,4556,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085515,1945328.00
05/06/2017 11:45,2,6.615,ACTIVE,217.35,362.49,59.975,1494085503,"201051344000438","219011344069620",30.36,21.80,0,333.93,416.89,203.4,194.4,0.941,687905.5,687905.5,4549,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085516,1945329.00
05/06/2017 11:45,2,6.434,ACTIVE,217.13,354.97,59.975,1494085503,"201051344000417","219011344069620",19.54,21.00,0,333.33,393.15,127.3,120.9,0.592,643142.7,643142.7,4576,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085517,1945330.00
05/06/2017 11:45,2,6.057,ACTIVE,213.29,370.30,59.981,1494085503,"274151322000083","219011344069620",29.74,31.80,0,330.03,392.85,182.5,174.2,0.729,939403.8,939403.8,4520,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085518,1945331.00
05/06/2017 11:45,2,6.404,ACTIVE,214.41,371.21,59.954,1494085503,"274151322000076","219011344069620",30.63,30.30,0,330.63,396.45,198.6,189.8,0.804,1001458.9,1001458.9,4517,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085519,1945332.00
05/06/2017 11:45,2,6.146,ACTIVE,217.35,360.69,59.991,1494085503,"201051344000868","219011344069620",29.36,25.50,0,334.54,415.39,182.7,174.4,0.831,683084.2,683084.2,4549,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085520,1945333.00
05/06/2017 11:45,2,6.266,ACTIVE,213.29,350.17,59.975,1494085503,"274151322000095","219011344069620",30.40,33.80,0,329.13,395.85,192.8,184.1,0.734,991778.7,991778.7,4516,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085520,1945334.00
05/06/2017 11:45,2,5.941,ACTIVE,218.48,357.38,59.975,1494085503,"201051344000988","219011344069620",19.50,23.80,0,337.54,392.85,117.4,111.4,0.539,618002.8,618002.8,4568,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085521,1945335.00
05/06/2017 11:45,2,6.057,ACTIVE,217.13,359.48,59.981,1494085503,"201051344001025","219011344069620",30.38,23.50,0,333.03,417.19,186.2,177.8,0.849,687198.5,687198.5,4559,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085522,1945336.00
05/06/2017 11:45,2,5.924,ACTIVE,218.48,360.69,59.991,1494085503,"201051344000458","219011344069620",29.24,27.30,0,336.34,414.19,175.5,167.5,0.809,695257.2,695257.2,4535,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085523,1945337.00
05/06/2017 11:45,2,5.895,ACTIVE,218.93,362.79,59.975,1494085503,"201051344000853","219011344069620",29.54,24.50,0,337.24,418.09,176.5,168.4,0.813,695793.3,695793.3,4537,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085524,1945338.00
05/06/2017 11:45,2,6.316,ACTIVE,216.45,359.18,59.981,1494085503,"201051344000685","219011344069620",30.12,21.50,0,330.93,415.99,192.8,184.1,0.924,688044.0,688044.0,4557,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085525,1945339.00
05/06/2017 11:45,2,6.357,ACTIVE,217.80,362.49,59.949,1494085503,"201051344000917","219011344069620",30.36,24.00,0,335.44,415.39,195.5,186.7,0.910,684713.9,684713.9,4547,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085526,1945340.00
05/06/2017 11:45,2,6.496,ACTIVE,216.67,361.59,59.965,1494085503,"201051344001145","219011344069620",30.32,21.30,0,331.83,415.99,199.4,190.5,0.910,692596.2,692596.2,4537,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085527,1945341.00
05/06/2017 11:45,2,6.584,ACTIVE,218.26,363.39,59.981,1494085503,"201051344000651","219011344069620",30.55,23.50,0,336.34,415.39,203.7,194.7,0.924,681035.9,681035.9,4557,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085528,1945342.00
05/06/2017 11:45,2,6.152,ACTIVE,213.74,352.27,59.970,1494085503,"274151322000088","219011344069620",29.56,27.00,0,331.53,391.34,184.2,175.8,0.698,900446.9,900446.9,4522,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085529,1945343.00
05/06/2017 11:45,2,4.111,ACTIVE,214.87,446.65,59.970,1494085503,"274151322000068","219011344069620",41.05,30.00,0,412.08,481.82,170.0,162.2,0.628,776220.3,776220.3,4681,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085530,1945344.00
05/06/2017 11:45,2,6.596,ACTIVE,217.80,362.19,59.975,1494085503,"201051344001135","219011344069620",30.14,22.80,0,332.13,417.19,201.3,192.3,0.915,676672.9,676672.9,4550,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085530,1945345.00
05/06/2017 11:45,2,6.570,ACTIVE,217.13,361.89,59.975,1494085503,"201051344000594","219011344069620",30.38,26.00,0,331.53,418.09,201.9,192.9,0.915,697335.7,697335.7,4549,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085531,1945346.00
05/06/2017 11:45,2,6.389,ACTIVE,218.03,361.29,59.996,1494085503,"201051344001203","219011344069620",30.34,24.50,0,336.94,416.59,196.2,187.4,0.910,685634.0,685634.0,4560,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085532,1945347.00
05/06/2017 11:45,2,5.979,ACTIVE,213.96,347.16,59.970,1494085503,"274151322000054","219011344069620",28.94,29.80,0,329.43,391.04,175.2,167.2,0.667,918378.1,918378.1,4513,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085533,1945348.00
05/06/2017 11:45,2,6.418,ACTIVE,218.03,362.19,59.981,1494085503,"201051344000867","219011344069620",29.62,27.50,0,336.94,414.19,192.4,183.8,0.875,682004.3,682004.3,4563,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085534,1945349.00
05/06/2017 11:45,2,6.377,ACTIVE,217.58,363.39,59.975,1494085503,"201051344001093","219011344069620",30.08,23.00,0,334.54,416.29,194.2,185.5,0.879,684463.9,684463.9,4552,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085535,1945350.00
05/06/2017 11:45,2,6.484,ACTIVE,218.48,363.39,59.981,1494085503,"201051344000900","219011344069620",29.54,25.30,0,336.04,414.49,193.9,185.2,0.849,703433.2,703433.2,4538,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085536,1945351.00
05/06/2017 11:45,2,6.523,ACTIVE,218.93,364.89,60.012,1494085503,"201051344000648","219011344069620",29.88,26.50,0,336.64,414.49,197.7,188.9,0.906,692667.9,692667.9,4539,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085537,1945352.00
05/06/2017 11:45,2,7.375,ACTIVE,219.84,368.80,59.986,1494085503,"201051344000569","219011344069620",29.66,24.80,0,335.44,415.69,221.9,212.3,1.047,705764.0,705764.0,4529,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085538,1945353.00
05/06/2017 11:45,2,8.217,ACTIVE,220.74,370.60,59.986,1494085503,"201051344000983","219011344069620",29.56,26.30,0,336.04,419.90,245.8,235.4,1.131,696216.4,696216.4,4538,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085539,1945354.00
05/06/2017 11:45,2,7.395,ACTIVE,220.52,368.20,59.991,1494085503,"201051344001158","219011344069620",29.78,23.80,0,336.64,424.11,223.0,213.3,1.012,681742.6,681742.6,4549,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085540,1945355.00
05/06/2017 11:45,2,7.250,ACTIVE,219.84,367.90,59.986,1494085503,"201051344000576","219011344069620",29.40,28.50,0,335.74,419.90,215.8,206.4,0.981,696410.0,696410.0,4535,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085541,1945356.00
05/06/2017 11:45,2,6.701,ACTIVE,213.96,349.26,59.986,1494085503,"274151322000087","219011344069620",29.42,36.00,0,330.33,391.64,199.5,190.6,0.751,890715.9,890715.9,4598,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494085542,1945357.00
05/06/2017 12:00,2,4.812,ACTIVE,217.13,355.88,59.975,1494086403,"201051344000645","219011344069620",29.24,28.00,0,336.04,426.21,142.5,135.6,0.658,695324.6,695324.6,4533,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086405,1945358.00
