ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 12:00,2,4.535,ACTIVE,213.51,344.76,59.975,1494086403,"274151322000085","219011344069620",28.19,28.80,0,328.82,399.76,129.5,123.1,0.495,915243.3,915243.3,4510,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086405,1945359.00
05/06/2017 12:00,2,4.775,ACTIVE,216.67,357.38,59.970,1494086403,"201051344000633","219011344069620",29.86,25.50,0,334.84,423.50,144.4,137.4,0.694,681593.4,681593.4,4562,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086406,1945360.00
05/06/2017 12:00,2,4.762,ACTIVE,217.35,356.78,59.965,1494086403,"201051344000469","219011344069620",29.72,23.00,0,335.74,428.01,143.4,136.5,0.672,684601.0,684601.0,4548,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086407,1945361.00
05/06/2017 12:00,2,4.787,ACTIVE,215.54,354.67,59.965,1494086403,"201051344000646","219011344069620",30.49,21.00,0,331.53,431.32,147.8,140.7,0.712,678327.1,678327.1,4555,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086408,1945362.00
05/06/2017 12:00,2,4.598,ACTIVE,213.29,358.28,59.970,1494086403,"274151322000052","219011344069620",29.86,28.80,0,327.02,406.97,139.0,132.2,0.548,949038.0,949038.0,4518,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086409,1945363.00
05/06/2017 12:00,2,4.873,ACTIVE,216.67,355.28,59.975,1494086403,"201051344000585","219011344069620",30.18,22.30,0,333.63,425.61,148.9,141.8,0.698,689570.0,689570.0,4558,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086410,1945364.00
05/06/2017 12:00,2,4.793,ACTIVE,215.54,352.57,59.975,1494086403,"201051344001230","219011344069620",30.36,23.00,0,330.03,430.12,147.3,140.2,0.689,682847.2,682847.2,4551,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086411,1945365.00
05/06/2017 12:00,2,4.818,ACTIVE,216.67,356.48,59.970,1494086403,"201051344000582","219011344069620",30.04,23.80,0,333.03,426.51,146.6,139.6,0.672,672688.3,672688.3,4549,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086412,1945366.00
05/06/2017 12:00,2,4.861,ACTIVE,215.77,353.77,59.949,1494086403,"201051344000955","219011344069620",30.57,22.50,0,332.13,432.82,150.4,143.3,0.703,691280.4,691280.4,4559,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086413,1945367.00
05/06/2017 12:00,2,2.998,ALERT,213.29,451.76,59.981,1494086403,"274151322000094","219011344069620",41.19,27.30,0,298.47,523.29,125.3,119.0,0.491,775904.3,775904.3,4662,0,0,0,L,1151911521,0,122.46,122.91,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086415,1945368.00
05/06/2017 12:00,2,4.773,ACTIVE,217.35,357.38,59.965,1494086403,"201051344000579","219011344069620",30.42,24.00,0,336.64,428.01,147.0,140.0,0.681,702275.6,702275.6,4545,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086416,1945369.00
05/06/2017 12:00,2,4.895,ACTIVE,215.77,354.67,59.970,1494086403,"201051344000890","219011344069620",30.24,22.50,0,332.13,430.72,149.8,142.7,0.681,685148.5,685148.5,4557,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086417,1945370.00
05/06/2017 12:00,2,4.898,ACTIVE,216.22,357.08,59.981,1494086403,"201051344000438","219011344069620",30.51,21.50,0,333.03,431.62,151.5,144.3,0.703,687951.6,687951.6,4550,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086417,1945371.00
05/06/2017 12:00,2,4.910,ACTIVE,216.00,351.67,59.975,1494086403,"201051344000417","219011344069620",19.50,21.00,0,334.24,404.57,97.1,91.8,0.468,643172.1,643172.1,4577,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086418,1945372.00
05/06/2017 12:00,2,4.566,ACTIVE,213.06,349.56,59.981,1494086403,"274151322000083","219011344069620",29.94,30.30,0,329.13,405.47,138.3,131.6,0.552,939446.1,939446.1,4521,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086419,1945373.00
05/06/2017 12:00,2,4.910,ACTIVE,213.96,363.39,59.975,1494086403,"274151322000076","219011344069620",30.49,28.80,0,329.43,419.60,151.6,144.4,0.614,1001505.1,1001505.1,4518,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086420,1945374.00
05/06/2017 12:00,2,4.889,ACTIVE,216.22,355.58,59.975,1494086403,"201051344000868","219011344069620",29.30,24.50,0,333.03,423.20,145.0,138.0,0.663,683128.5,683128.5,4550,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086421,1945375.00
05/06/2017 12:00,2,4.857,ACTIVE,213.06,362.49,59.975,1494086403,"274151322000095","219011344069620",30.49,32.00,0,328.22,417.79,150.1,142.9,0.570,991824.2,991824.2,4517,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086422,1945376.00
05/06/2017 12:00,2,4.906,ACTIVE,217.13,353.17,59.970,1494086403,"201051344000988","219011344069620",19.24,23.00,0,338.14,406.37,95.7,90.4,0.442,618031.8,618031.8,4569,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086423,1945377.00
05/06/2017 12:00,2,4.969,ACTIVE,216.45,355.28,59.949,1494086403,"201051344001025","219011344069620",30.22,23.30,0,333.63,428.01,152.1,144.8,0.694,687244.4,687244.4,4560,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086424,1945378.00
05/06/2017 12:00,2,4.766,ACTIVE,217.13,355.58,59.991,1494086403,"201051344000458","219011344069620",29.80,27.00,0,336.64,427.11,143.9,136.9,0.689,695301.1,695301.1,4536,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086425,1945379.00
05/06/2017 12:00,2,4.822,ACTIVE,217.58,357.38,59.981,1494086403,"201051344000853","219011344069620",29.56,25.00,0,336.34,428.91,144.4,137.4,0.681,695837.3,695837.3,4538,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086425,1945380.00
05/06/2017 12:00,2,4.969,ACTIVE,215.54,355.88,59.981,1494086403,"201051344000685","219011344069620",30.12,21.30,0,332.43,430.72,151.6,144.4,0.725,688089.9,688089.9,4558,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086427,1945381.00
05/06/2017 12:00,2,4.928,ACTIVE,216.67,356.18,59.975,1494086403,"201051344000917","219011344069620",30.02,23.80,0,333.03,426.21,149.9,142.8,0.703,684759.3,684759.3,4548,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086428,1945382.00
05/06/2017 12:00,2,4.871,ACTIVE,215.77,355.28,59.986,1494086403,"201051344001145","219011344069620",30.40,21.00,0,332.73,432.22,149.9,142.7,0.689,692641.7,692641.7,4538,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086428,1945383.00
05/06/2017 12:00,2,4.926,ACTIVE,216.67,356.48,59.991,1494086403,"201051344000651","219011344069620",30.20,22.80,0,333.93,427.71,150.6,143.4,0.681,681081.7,681081.7,4558,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086429,1945384.00
05/06/2017 12:00,2,4.521,ACTIVE,213.06,362.19,60.002,1494086403,"274151322000088","219011344069620",29.68,27.00,0,328.82,401.26,135.7,129.1,0.508,900488.5,900488.5,4523,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086430,1945385.00
05/06/2017 12:00,2,3.143,ALERT,214.19,437.03,59.975,1494086403,"274151322000068","219011344069620",40.31,28.30,0,299.37,527.20,126.9,120.5,0.473,776250.6,776250.6,4682,0,0,0,L,1151911521,0,122.91,123.14,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086432,1945386.00
05/06/2017 12:00,2,4.865,ACTIVE,216.00,354.97,60.023,1494086403,"201051344001135","219011344069620",30.12,22.30,0,333.33,428.01,148.4,141.3,0.685,676718.4,676718.4,4551,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086433,1945387.00
05/06/2017 12:00,2,4.830,ACTIVE,215.77,355.28,59.996,1494086403,"201051344000594","219011344069620",30.08,25.50,0,331.83,428.01,147.1,140.1,0.681,697381.0,697381.0,4550,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086434,1945388.00
05/06/2017 12:00,2,4.924,ACTIVE,216.45,354.97,59.986,1494086403,"201051344001203","219011344069620",29.76,24.80,0,334.84,426.21,148.4,141.3,0.694,685679.8,685679.8,4561,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086435,1945389.00
05/06/2017 12:00,2,4.557,ACTIVE,213.29,360.99,59.975,1494086403,"274151322000054","219011344069620",28.59,27.80,0,328.82,401.26,131.7,125.2,0.499,918418.7,918418.7,4514,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086436,1945390.00
05/06/2017 12:00,2,4.729,ACTIVE,216.45,355.28,59.981,1494086403,"201051344000867","219011344069620",29.86,27.50,0,333.63,421.10,142.9,136.0,0.654,682048.5,682048.5,4564,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086437,1945391.00
05/06/2017 12:00,2,4.840,ACTIVE,216.22,354.67,59.965,1494086403,"201051344001093","219011344069620",30.06,22.80,0,333.03,426.21,147.3,140.2,0.663,684509.4,684509.4,4553,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086438,1945392.00
05/06/2017 12:00,2,4.756,ACTIVE,216.67,355.28,59.991,1494086403,"201051344000900","219011344069620",29.58,25.50,0,335.14,426.81,142.5,135.6,0.645,703477.5,703477.5,4539,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086438,1945393.00
05/06/2017 12:00,2,4.656,ACTIVE,216.90,356.78,59.991,1494086403,"201051344000648","219011344069620",29.88,26.00,0,335.44,429.52,140.8,134.0,0.658,692711.6,692711.6,4540,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086439,1945394.00
05/06/2017 12:00,2,4.748,ACTIVE,216.90,356.78,59.986,1494086403,"201051344000569","219011344069620",29.12,25.00,0,335.44,427.41,140.0,133.2,0.658,705807.6,705807.6,4530,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086440,1945395.00
05/06/2017 12:00,2,4.701,ACTIVE,216.90,355.28,59.996,1494086403,"201051344000983","219011344069620",29.54,25.50,0,335.44,426.21,140.6,133.8,0.667,696260.2,696260.2,4539,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086441,1945396.00
05/06/2017 12:00,2,4.758,ACTIVE,217.35,355.58,59.991,1494086403,"201051344001158","219011344069620",29.22,24.30,0,335.44,427.41,140.8,134.0,0.658,681786.5,681786.5,4550,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086442,1945397.00
05/06/2017 12:00,2,4.658,ACTIVE,217.13,356.48,60.018,1494086403,"201051344000576","219011344069620",29.54,28.50,0,335.74,428.01,139.3,132.5,0.650,696453.5,696453.5,4536,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086443,1945398.00
05/06/2017 12:00,2,4.393,ACTIVE,213.29,345.06,59.986,1494086403,"274151322000087","219011344069620",29.76,35.60,0,329.43,399.46,132.2,125.7,0.499,890757.2,890757.2,4599,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494086444,1945399.00
05/06/2017 12:15,2,4.777,ACTIVE,217.35,356.18,59.954,1494087303,"201051344000645","219011344069620",29.36,28.00,0,337.84,404.87,142.1,135.3,0.645,695362.7,695362.7,4534,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087304,1945400.00
05/06/2017 12:15,2,4.512,ACTIVE,213.74,354.67,59.922,1494087303,"274151322000085","219011344069620",28.47,28.00,0,332.13,383.53,130.0,123.6,0.495,915277.8,915277.8,4511,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087305,1945401.00
05/06/2017 12:15,2,4.799,ACTIVE,216.90,356.78,59.959,1494087303,"201051344000633","219011344069620",29.44,26.30,0,336.94,406.37,143.1,136.2,0.685,681631.8,681631.8,4563,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087306,1945402.00
05/06/2017 12:15,2,4.789,ACTIVE,217.58,356.18,59.965,1494087303,"201051344000469","219011344069620",29.38,23.30,0,335.74,406.07,142.4,135.6,0.672,684639.2,684639.2,4549,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087307,1945403.00
05/06/2017 12:15,2,4.830,ACTIVE,215.54,353.77,59.970,1494087303,"201051344000646","219011344069620",29.82,21.30,0,331.83,407.27,145.9,138.9,0.685,678366.1,678366.1,4556,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087308,1945404.00
05/06/2017 12:15,2,4.574,ACTIVE,213.51,346.26,59.954,1494087303,"274151322000052","219011344069620",30.28,28.00,0,331.23,387.14,140.2,133.3,0.548,949075.1,949075.1,4519,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087309,1945405.00
05/06/2017 12:15,2,4.857,ACTIVE,216.67,356.18,59.954,1494087303,"201051344000585","219011344069620",29.92,22.00,0,333.33,406.67,147.2,140.1,0.689,689609.2,689609.2,4559,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087310,1945406.00
05/06/2017 12:15,2,4.828,ACTIVE,215.32,354.07,59.965,1494087303,"201051344001230","219011344069620",29.96,22.30,0,330.93,401.86,146.5,139.5,0.685,682886.1,682886.1,4552,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087311,1945407.00
05/06/2017 12:15,2,4.789,ACTIVE,216.90,355.88,59.959,1494087303,"201051344000582","219011344069620",30.02,23.50,0,333.33,407.27,145.5,138.5,0.667,672727.0,672727.0,4550,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087312,1945408.00
05/06/2017 12:15,2,4.838,ACTIVE,215.54,354.37,59.959,1494087303,"201051344000955","219011344069620",30.36,22.30,0,331.53,402.46,148.7,141.6,0.698,691319.9,691319.9,4560,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087312,1945409.00
05/06/2017 12:15,2,3.080,ACTIVE,213.29,439.13,59.949,1494087303,"274151322000094","219011344069620",40.43,27.80,0,411.18,477.61,126.2,119.9,0.491,775937.8,775937.8,4664,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087313,1945410.00
05/06/2017 12:15,2,4.887,ACTIVE,217.58,355.88,59.965,1494087303,"201051344000579","219011344069620",29.44,23.80,0,337.54,405.77,145.7,138.7,0.681,702314.3,702314.3,4546,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087314,1945411.00
05/06/2017 12:15,2,4.869,ACTIVE,215.54,354.37,59.959,1494087303,"201051344000890","219011344069620",30.16,22.50,0,332.13,402.46,148.7,141.6,0.698,685187.6,685187.6,4558,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087315,1945412.00
05/06/2017 12:15,2,4.885,ACTIVE,216.22,355.88,59.949,1494087303,"201051344000438","219011344069620",30.34,21.80,0,333.33,408.18,150.2,143.0,0.698,687991.1,687991.1,4551,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087316,1945413.00
05/06/2017 12:15,2,4.855,ACTIVE,216.00,349.86,59.970,1494087303,"201051344000417","219011344069620",19.64,20.30,0,333.63,382.93,96.5,91.3,0.464,643197.3,643197.3,4578,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087317,1945414.00
05/06/2017 12:15,2,4.574,ACTIVE,213.51,363.39,59.959,1494087303,"274151322000083","219011344069620",30.12,29.80,0,331.53,387.74,139.5,132.7,0.561,939482.7,939482.7,4522,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087318,1945415.00
05/06/2017 12:15,2,4.906,ACTIVE,214.41,348.36,59.944,1494087303,"274151322000076","219011344069620",30.83,28.80,0,331.83,390.74,153.2,146.0,0.592,1001545.1,1001545.1,4519,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087319,1945416.00
05/06/2017 12:15,2,4.957,ACTIVE,216.67,355.58,59.986,1494087303,"201051344000868","219011344069620",29.36,24.80,0,333.03,406.07,147.5,140.4,0.681,683166.8,683166.8,4551,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087320,1945417.00
05/06/2017 12:15,2,4.979,ACTIVE,213.29,360.08,59.981,1494087303,"274151322000095","219011344069620",30.24,32.40,0,332.13,389.24,152.3,145.1,0.583,991863.4,991863.4,4518,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087321,1945418.00
05/06/2017 12:15,2,5.006,ACTIVE,217.58,354.37,59.959,1494087303,"201051344000988","219011344069620",19.24,24.00,0,337.54,385.93,97.5,92.1,0.464,618056.7,618056.7,4570,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087322,1945419.00
05/06/2017 12:15,2,5.016,ACTIVE,216.00,352.87,59.965,1494087303,"201051344001025","219011344069620",29.82,22.80,0,333.03,406.37,151.5,144.3,0.694,687283.8,687283.8,4561,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087323,1945420.00
05/06/2017 12:15,2,4.889,ACTIVE,217.58,357.08,59.959,1494087303,"201051344000458","219011344069620",29.50,27.00,0,337.24,405.77,146.0,139.0,0.694,695339.0,695339.0,4537,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087324,1945421.00
05/06/2017 12:15,2,4.857,ACTIVE,218.03,357.68,59.970,1494087303,"201051344000853","219011344069620",29.72,24.30,0,336.94,406.07,146.3,139.3,0.689,695875.4,695875.4,4539,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087325,1945422.00
05/06/2017 12:15,2,4.889,ACTIVE,215.32,355.28,59.949,1494087303,"201051344000685","219011344069620",30.26,21.00,0,332.73,406.07,150.0,142.8,0.712,688129.2,688129.2,4559,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087325,1945423.00
05/06/2017 12:15,2,4.885,ACTIVE,216.22,355.58,59.954,1494087303,"201051344000917","219011344069620",30.00,23.80,0,332.13,406.67,148.3,141.2,0.707,684798.3,684798.3,4549,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087326,1945424.00
05/06/2017 12:15,2,4.838,ACTIVE,215.54,354.07,59.981,1494087303,"201051344001145","219011344069620",30.32,21.50,0,332.73,407.27,148.4,141.4,0.672,692680.8,692680.8,4539,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087327,1945425.00
05/06/2017 12:15,2,4.916,ACTIVE,216.45,355.28,59.975,1494087303,"201051344000651","219011344069620",29.90,23.00,0,335.44,406.97,148.8,141.7,0.685,681121.1,681121.1,4559,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087328,1945426.00
05/06/2017 12:15,2,4.547,ACTIVE,213.51,357.08,59.965,1494087303,"274151322000088","219011344069620",29.68,26.30,0,331.23,386.83,136.6,129.9,0.513,900524.5,900524.5,4524,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087329,1945427.00
05/06/2017 12:15,2,3.154,ACTIVE,214.41,431.62,59.959,1494087303,"274151322000068","219011344069620",40.22,29.30,0,415.09,472.20,128.0,121.7,0.468,776284.4,776284.4,4684,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087330,1945428.00
05/06/2017 12:15,2,4.807,ACTIVE,216.00,355.58,59.954,1494087303,"201051344001135","219011344069620",30.14,22.30,0,333.03,406.07,146.7,139.7,0.689,676757.3,676757.3,4552,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087331,1945429.00
05/06/2017 12:15,2,4.857,ACTIVE,216.00,356.18,59.996,1494087303,"201051344000594","219011344069620",29.68,26.00,0,331.83,407.27,146.0,139.0,0.672,697420.0,697420.0,4551,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087332,1945430.00
05/06/2017 12:15,2,4.873,ACTIVE,216.22,354.37,59.996,1494087303,"201051344001203","219011344069620",29.98,24.30,0,335.44,406.37,148.0,140.9,0.698,685719.0,685719.0,4562,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087333,1945431.00
05/06/2017 12:15,2,4.580,ACTIVE,213.51,353.77,59.965,1494087303,"274151322000054","219011344069620",28.71,27.50,0,331.23,386.23,133.0,126.5,0.504,918454.0,918454.0,4515,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087334,1945432.00
05/06/2017 12:15,2,4.846,ACTIVE,216.67,354.67,59.965,1494087303,"201051344000867","219011344069620",29.20,27.50,0,333.33,405.17,143.2,136.3,0.658,682086.8,682086.8,4565,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087335,1945433.00
05/06/2017 12:15,2,4.855,ACTIVE,216.22,355.58,59.970,1494087303,"201051344001093","219011344069620",29.80,23.00,0,332.43,406.37,146.6,139.6,0.672,684548.4,684548.4,4554,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087336,1945434.00
05/06/2017 12:15,2,4.805,ACTIVE,216.90,355.58,59.975,1494087303,"201051344000900","219011344069620",29.74,24.80,0,336.64,406.97,144.8,137.8,0.667,703515.9,703515.9,4540,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087337,1945435.00
05/06/2017 12:15,2,4.789,ACTIVE,216.90,354.97,59.970,1494087303,"201051344000648","219011344069620",29.10,26.00,0,337.54,406.67,141.2,134.4,0.658,692749.4,692749.4,4541,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087337,1945436.00
05/06/2017 12:15,2,4.760,ACTIVE,217.13,357.08,59.981,1494087303,"201051344000569","219011344069620",29.66,24.30,0,337.24,407.57,142.9,136.0,0.667,705845.6,705845.6,4531,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087338,1945437.00
05/06/2017 12:15,2,4.775,ACTIVE,217.35,355.88,59.981,1494087303,"201051344000983","219011344069620",29.48,25.80,0,336.94,406.37,142.6,135.7,0.672,696298.2,696298.2,4540,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087339,1945438.00
05/06/2017 12:15,2,4.764,ACTIVE,217.35,356.18,59.965,1494087303,"201051344001158","219011344069620",29.32,24.50,0,336.64,406.37,141.5,134.6,0.663,681824.6,681824.6,4551,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087340,1945439.00
05/06/2017 12:15,2,4.756,ACTIVE,217.35,356.78,59.981,1494087303,"201051344000576","219011344069620",29.38,28.00,0,336.94,405.47,141.5,134.6,0.658,696491.3,696491.3,4537,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087341,1945440.00
05/06/2017 12:15,2,4.520,ACTIVE,213.51,357.08,59.970,1494087303,"274151322000087","219011344069620",29.36,35.00,0,331.23,385.03,134.4,127.8,0.513,890792.9,890792.9,4600,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494087342,1945441.00
05/06/2017 12:30,2,8.117,ACTIVE,221.19,370.90,59.965,1494088203,"201051344000645","219011344069620",30.95,28.00,0,336.04,427.71,254.3,243.6,1.131,695404.0,695404.0,4535,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088204,1945442.00
05/06/2017 12:30,2,9.023,ACTIVE,214.64,358.58,59.970,1494088203,"274151322000085","219011344069620",27.27,29.80,0,328.22,401.86,249.2,238.6,0.946,915315.7,915315.7,4512,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088205,1945443.00
05/06/2017 12:30,2,7.844,ALERT,220.06,367.60,59.970,1494088203,"201051344000633","219011344069620",32.01,25.80,0,304.18,520.59,253.9,243.2,1.193,681673.1,681673.1,4564,0,0,0,L,1122011218,0,124.94,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088207,1945444.00
05/06/2017 12:30,2,7.924,ACTIVE,221.64,372.41,59.975,1494088203,"201051344000469","219011344069620",31.73,24.00,0,335.44,429.82,254.3,243.5,1.162,684680.6,684680.6,4550,0,0,0,L,1122011218,0,125.17,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088208,1945445.00
05/06/2017 12:30,2,7.549,ACTIVE,218.48,372.71,59.959,1494088203,"201051344000646","219011344069620",32.90,21.80,0,332.13,432.22,250.8,240.1,1.136,678407.9,678407.9,4557,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088209,1945446.00
05/06/2017 12:30,2,7.900,ACTIVE,214.87,381.42,59.965,1494088203,"274151322000052","219011344069620",31.93,31.50,0,328.22,404.57,255.8,244.9,1.008,949115.7,949115.7,4520,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088210,1945447.00
05/06/2017 12:30,2,7.725,ALERT,220.06,371.21,59.954,1494088203,"201051344000585","219011344069620",32.56,22.30,0,302.37,522.39,254.6,243.8,1.131,689651.0,689651.0,4560,0,0,0,L,1122011218,0,125.40,124.94,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088211,1945448.00
05/06/2017 12:30,2,7.633,ALERT,218.03,373.61,59.954,1494088203,"201051344001230","219011344069620",32.78,22.80,0,302.37,524.20,253.2,242.5,1.171,682927.9,682927.9,4553,0,0,0,L,1122011218,0,124.94,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088213,1945449.00
05/06/2017 12:30,2,7.715,ALERT,219.84,369.10,59.970,1494088203,"201051344000582","219011344069620",32.48,23.50,0,303.28,519.69,253.0,242.3,1.109,672768.6,672768.6,4551,0,0,0,L,1122011218,0,125.62,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088215,1945450.00
05/06/2017 12:30,2,7.549,ACTIVE,218.48,375.11,59.970,1494088203,"201051344000955","219011344069620",33.02,22.50,0,331.83,435.53,251.7,241.0,1.193,691362.6,691362.6,4561,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088216,1945451.00
05/06/2017 12:30,2,0.000,ALERT,214.41,487.23,59.970,1494088203,"274151322000094","219011344069620",48.05,25.00,0,298.77,537.72,0.0,0.0,0.000,775963.3,775963.3,4665,0,0,0,L,1151911521,0,122.68,123.81,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088218,1945452.00
05/06/2017 12:30,2,7.705,ACTIVE,221.87,370.30,59.954,1494088203,"201051344000579","219011344069620",32.40,25.80,0,336.94,428.91,252.7,242.0,1.162,702356.5,702356.5,4547,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088218,1945453.00
05/06/2017 12:30,2,7.672,ACTIVE,218.26,370.60,59.975,1494088203,"201051344000890","219011344069620",32.56,22.80,0,332.43,431.02,253.0,242.3,1.140,685230.2,685230.2,4559,0,0,0,L,1122011218,0,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088219,1945454.00
05/06/2017 12:30,2,7.561,ALERT,219.16,375.71,59.981,1494088203,"201051344000438","219011344069620",33.02,22.00,0,302.37,522.69,252.2,241.5,1.158,688033.7,688033.7,4552,0,0,0,L,1122011218,0,125.62,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088221,1945455.00
05/06/2017 12:30,2,9.379,ACTIVE,218.71,361.29,59.986,1494088203,"201051344000417","219011344069620",19.18,21.00,0,333.63,405.17,182.2,173.9,0.866,643225.4,643225.4,4579,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088222,1945456.00
05/06/2017 12:30,2,8.152,ACTIVE,213.96,375.41,59.965,1494088203,"274151322000083","219011344069620",30.91,33.80,0,327.62,401.86,253.8,243.1,1.012,939523.3,939523.3,4523,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088223,1945457.00
05/06/2017 12:30,2,7.596,ACTIVE,215.54,366.40,59.970,1494088203,"274151322000076","219011344069620",33.08,31.50,0,330.93,416.89,253.6,242.8,0.977,1001588.7,1001588.7,4520,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088224,1945458.00
05/06/2017 12:30,2,8.066,ACTIVE,219.84,368.50,59.981,1494088203,"201051344000868","219011344069620",31.13,25.00,0,330.93,424.71,254.0,243.3,1.140,683209.0,683209.0,4552,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088225,1945459.00
05/06/2017 12:30,2,7.746,ACTIVE,214.19,375.71,59.965,1494088203,"274151322000095","219011344069620",32.46,35.60,0,328.82,414.19,253.6,242.8,0.963,991906.5,991906.5,4519,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088226,1945460.00
05/06/2017 12:30,2,9.562,ACTIVE,221.64,367.00,59.965,1494088203,"201051344000988","219011344069620",18.61,23.80,0,337.84,410.28,180.1,171.9,0.818,618084.8,618084.8,4571,0,0,0,L,1122011218,0,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088227,1945461.00
05/06/2017 12:30,2,7.830,ACTIVE,219.84,367.60,59.954,1494088203,"201051344001025","219011344069620",32.20,23.50,0,333.33,428.61,255.1,244.3,1.149,687326.7,687326.7,4562,0,0,0,L,1122011218,0,125.40,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088227,1945462.00
05/06/2017 12:30,2,7.996,ACTIVE,221.42,369.70,59.959,1494088203,"201051344000458","219011344069620",31.47,27.80,0,336.94,428.61,254.3,243.5,1.184,695381.1,695381.1,4538,0,0,0,L,1122011218,0,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088228,1945463.00
05/06/2017 12:30,2,7.961,ACTIVE,221.87,373.31,59.970,1494088203,"201051344000853","219011344069620",31.57,25.50,0,337.84,428.61,253.6,242.9,1.171,695917.8,695917.8,4540,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088229,1945464.00
05/06/2017 12:30,2,7.588,ACTIVE,217.80,374.51,59.970,1494088203,"201051344000685","219011344069620",32.90,22.00,0,332.13,430.72,252.4,241.7,1.202,688172.3,688172.3,4560,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088230,1945465.00
05/06/2017 12:30,2,7.672,ACTIVE,219.84,368.20,59.970,1494088203,"201051344000917","219011344069620",32.56,23.80,0,332.13,428.31,252.6,241.8,1.184,684841.0,684841.0,4550,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088231,1945466.00
05/06/2017 12:30,2,7.736,ACTIVE,218.26,369.40,59.965,1494088203,"201051344001145","219011344069620",32.58,22.00,0,331.83,433.42,255.2,244.3,1.127,692723.7,692723.7,4540,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088232,1945467.00
05/06/2017 12:30,2,7.773,ALERT,220.29,370.00,59.975,1494088203,"201051344000651","219011344069620",32.34,24.30,0,302.07,528.40,254.2,243.4,1.127,681163.9,681163.9,4560,0,0,0,L,1122011218,0,126.07,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088234,1945468.00
05/06/2017 12:30,2,8.100,ACTIVE,214.64,376.01,59.959,1494088203,"274151322000088","219011344069620",31.03,29.50,0,327.62,401.86,253.6,242.9,0.950,900565.0,900565.0,4525,0,0,0,L,1151911521,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088235,1945469.00
05/06/2017 12:30,2,0.270,ALERT,215.54,499.55,59.965,1494088203,"274151322000068","219011344069620",48.05,25.30,0,299.07,530.51,13.2,10.8,0.057,776309.7,776309.7,4685,0,0,0,L,1151911521,0,123.59,124.04,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088237,1945470.00
05/06/2017 12:30,2,7.664,ALERT,219.61,373.31,59.986,1494088203,"201051344001135","219011344069620",32.64,22.50,0,302.68,517.28,253.0,242.2,1.149,676800.0,676800.0,4553,0,0,0,L,1122011218,0,125.62,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088239,1945471.00
05/06/2017 12:30,2,7.633,ALERT,219.16,373.61,59.954,1494088203,"201051344000594","219011344069620",32.70,27.30,0,305.68,521.79,252.0,241.3,1.171,697462.9,697462.9,4552,0,0,0,L,1122011218,0,124.49,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088240,1945472.00
05/06/2017 12:30,2,7.732,ALERT,220.06,370.30,59.938,1494088203,"201051344001203","219011344069620",32.46,24.80,0,302.37,518.18,253.9,243.1,1.171,685762.1,685762.1,4563,0,0,0,L,1122011218,0,126.30,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088242,1945473.00
05/06/2017 12:30,2,8.592,ACTIVE,214.87,386.23,59.959,1494088203,"274151322000054","219011344069620",29.30,31.80,0,327.62,402.46,254.8,244.1,0.977,918494.3,918494.3,4516,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088243,1945474.00
05/06/2017 12:30,2,7.881,ACTIVE,220.29,366.70,59.959,1494088203,"201051344000867","219011344069620",31.77,28.80,0,333.03,422.90,253.4,242.6,1.127,682129.7,682129.7,4566,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088244,1945475.00
05/06/2017 12:30,2,7.768,ACTIVE,219.84,370.30,59.975,1494088203,"201051344001093","219011344069620",32.38,23.80,0,330.93,429.82,254.7,243.9,1.149,684591.8,684591.8,4555,0,0,0,L,1122011218,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088245,1945476.00
05/06/2017 12:30,2,7.955,ACTIVE,220.97,370.00,59.917,1494088203,"201051344000900","219011344069620",31.67,25.30,0,335.44,428.61,254.6,243.8,1.131,703559.3,703559.3,4541,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088246,1945477.00
05/06/2017 12:30,2,7.924,ACTIVE,220.97,369.10,59.991,1494088203,"201051344000648","219011344069620",31.75,26.00,0,333.33,428.61,254.1,243.3,1.149,692792.1,692792.1,4542,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088247,1945478.00
05/06/2017 12:30,2,7.965,ACTIVE,221.19,369.40,59.959,1494088203,"201051344000569","219011344069620",31.59,25.50,0,335.44,428.91,254.4,243.6,1.131,705888.6,705888.6,4532,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088248,1945479.00
05/06/2017 12:30,2,7.957,ACTIVE,221.42,369.40,59.959,1494088203,"201051344000983","219011344069620",31.63,26.80,0,335.14,428.31,254.6,243.8,1.171,696341.1,696341.1,4541,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088248,1945480.00
05/06/2017 12:30,2,7.955,ACTIVE,221.87,373.61,59.938,1494088203,"201051344001158","219011344069620",31.69,25.80,0,336.04,428.91,255.2,244.4,1.189,681867.4,681867.4,4552,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088249,1945481.00
05/06/2017 12:30,2,7.977,ACTIVE,221.42,370.90,59.975,1494088203,"201051344000576","219011344069620",31.51,28.50,0,335.74,428.91,254.2,243.4,1.149,696534.2,696534.2,4538,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088250,1945482.00
05/06/2017 12:30,2,8.180,ACTIVE,214.64,383.53,59.959,1494088203,"274151322000087","219011344069620",30.75,37.80,0,327.62,401.26,255.0,244.2,0.963,890833.9,890833.9,4601,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494088251,1945483.00
05/06/2017 12:45,2,8.402,ALERT,221.42,371.81,59.986,1494089104,"201051344000645","219011344069620",29.88,30.00,0,306.28,526.30,254.0,243.2,1.136,695463.7,695463.7,4536,0,0,0,L,1122011218,0,125.85,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089106,1945484.00
05/06/2017 12:45,2,8.646,ACTIVE,215.77,368.80,59.981,1494089104,"274151322000085","219011344069620",25.78,33.50,0,327.02,403.97,225.6,215.8,0.853,915371.2,915371.2,4513,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089106,1945485.00
05/06/2017 12:45,2,8.512,ALERT,220.29,371.51,59.986,1494089104,"201051344000633","219011344069620",29.52,29.80,0,303.58,522.69,254.4,243.7,1.184,681732.7,681732.7,4566,0,0,0,L,1122011218,0,125.40,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089108,1945486.00
05/06/2017 12:45,2,8.402,ACTIVE,222.10,372.11,59.944,1494089104,"201051344000469","219011344069620",29.94,26.30,0,334.84,430.72,254.5,243.7,1.171,684740.7,684740.7,4551,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089109,1945487.00
05/06/2017 12:45,2,8.422,ALERT,219.16,370.00,59.981,1494089104,"201051344000646","219011344069620",29.82,24.50,0,301.17,528.10,254.5,243.7,1.171,678467.7,678467.7,4558,0,0,0,L,1122011218,0,125.40,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089111,1945488.00
05/06/2017 12:45,2,8.730,ALERT,215.77,371.81,59.986,1494089104,"274151322000052","219011344069620",28.35,35.00,0,299.67,527.80,250.4,239.8,0.977,949175.2,949175.2,4521,0,0,0,L,1151911521,0,123.59,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089113,1945489.00
05/06/2017 12:45,2,8.418,ALERT,220.52,371.21,59.965,1494089104,"201051344000585","219011344069620",29.88,25.80,0,302.07,525.40,254.3,243.6,1.158,689711.1,689711.1,4562,0,0,0,L,1122011218,0,125.40,125.40,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089115,1945490.00
05/06/2017 12:45,2,8.393,ACTIVE,218.48,367.90,59.975,1494089104,"201051344001230","219011344069620",30.00,26.00,0,329.13,427.71,254.6,243.8,1.162,682988.2,682988.2,4555,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089116,1945491.00
05/06/2017 12:45,2,8.488,ACTIVE,220.29,368.50,59.981,1494089104,"201051344000582","219011344069620",29.60,27.50,0,329.73,425.61,254.2,243.5,1.140,672828.8,672828.8,4553,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089116,1945492.00
05/06/2017 12:45,2,8.318,ACTIVE,218.71,367.60,59.986,1494089104,"201051344000955","219011344069620",30.24,26.00,0,319.81,434.93,254.4,243.7,1.171,691422.8,691422.8,4562,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089117,1945493.00
05/06/2017 12:45,2,5.867,ALERT,215.54,425.01,59.975,1494089104,"274151322000094","219011344069620",39.04,32.80,0,299.67,522.99,231.6,221.6,0.888,776005.2,776005.2,4667,0,0,0,L,1151911521,0,123.36,124.27,0001,25,0,0,0,0,0,0,247,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089119,1945494.00
05/06/2017 12:45,2,8.443,ALERT,221.87,372.11,59.938,1494089104,"201051344000579","219011344069620",29.78,29.00,0,308.39,529.01,254.5,243.7,1.167,702416.5,702416.5,4548,0,0,0,L,1122011218,0,125.85,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089121,1945495.00
05/06/2017 12:45,2,8.424,ALERT,218.48,367.90,59.970,1494089104,"201051344000890","219011344069620",29.76,26.00,0,301.77,523.29,253.7,242.9,1.136,685290.1,685290.1,4560,0,0,0,L,1122011218,0,125.17,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089123,1945496.00
05/06/2017 12:45,2,8.318,ACTIVE,219.61,368.50,59.949,1494089104,"201051344000438","219011344069620",30.28,25.80,0,329.43,428.91,254.5,243.7,1.127,688094.0,688094.0,4554,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089124,1945497.00
05/06/2017 12:45,2,9.027,ACTIVE,219.16,360.08,60.007,1494089104,"201051344000417","219011344069620",18.35,24.30,0,323.11,409.68,167.8,160.0,0.782,643266.7,643266.7,4580,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089125,1945498.00
05/06/2017 12:45,2,8.650,ALERT,215.32,362.79,59.986,1494089104,"274151322000083","219011344069620",28.13,37.50,0,299.67,535.92,246.3,235.8,0.972,939582.5,939582.5,4524,0,0,0,L,1151911521,0,123.14,123.81,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089127,1945499.00
05/06/2017 12:45,2,8.094,ALERT,216.67,358.58,59.981,1494089104,"274151322000076","219011344069620",31.09,35.80,0,299.37,530.51,255.4,244.6,0.990,1001649.0,1001649.0,4521,0,0,0,L,1151911521,0,124.04,124.49,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089128,1945500.00
