ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 12:45,2,8.486,ACTIVE,220.29,369.40,59.975,1494089104,"201051344000868","219011344069620",29.60,27.00,0,331.53,423.81,254.3,243.5,1.158,683269.3,683269.3,4553,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089129,1945501.00
05/06/2017 12:45,2,8.229,ALERT,215.09,355.28,59.965,1494089104,"274151322000095","219011344069620",30.53,41.50,0,300.27,525.40,254.3,243.6,0.959,991966.7,991966.7,4520,0,0,0,L,1151911521,0,123.81,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089131,1945502.00
05/06/2017 12:45,2,9.152,ACTIVE,221.87,365.80,59.975,1494089104,"201051344000988","219011344069620",18.23,26.30,0,336.94,409.68,169.0,161.2,0.742,618126.2,618126.2,4572,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089132,1945503.00
05/06/2017 12:45,2,8.410,ACTIVE,220.06,366.70,59.981,1494089104,"201051344001025","219011344069620",29.88,27.00,0,331.83,429.82,254.1,243.3,1.145,687387.2,687387.2,4563,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089133,1945504.00
05/06/2017 12:45,2,8.463,ALERT,221.87,373.01,59.959,1494089104,"201051344000458","219011344069620",29.70,29.80,0,307.48,521.79,254.4,243.7,1.176,695441.2,695441.2,4539,0,0,0,L,1122011218,0,125.85,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089135,1945505.00
05/06/2017 12:45,2,8.328,ACTIVE,222.10,371.81,59.975,1494089104,"201051344000853","219011344069620",30.22,27.30,0,333.33,430.42,254.7,243.9,1.180,695978.2,695978.2,4541,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089136,1945506.00
05/06/2017 12:45,2,8.318,ALERT,218.48,367.00,59.959,1494089104,"201051344000685","219011344069620",30.26,25.50,0,300.87,516.68,254.7,243.9,1.229,688232.6,688232.6,4561,0,0,0,L,1122011218,0,125.62,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089138,1945507.00
05/06/2017 12:45,2,8.449,ALERT,220.06,369.10,59.959,1494089104,"201051344000917","219011344069620",29.78,28.00,0,301.17,521.49,254.6,243.8,1.176,684901.3,684901.3,4551,0,0,0,L,1122011218,0,125.62,125.17,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089139,1945508.00
05/06/2017 12:45,2,8.342,ALERT,218.71,366.70,59.975,1494089104,"201051344001145","219011344069620",30.12,25.50,0,301.47,523.29,254.2,243.4,1.176,692784.1,692784.1,4541,0,0,0,L,1122011218,0,124.94,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089141,1945509.00
05/06/2017 12:45,2,8.439,ALERT,220.52,367.30,59.965,1494089104,"201051344000651","219011344069620",29.78,27.80,0,302.07,529.01,254.3,243.5,1.145,681224.3,681224.3,4562,0,0,0,L,1122011218,0,126.30,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089143,1945510.00
05/06/2017 12:45,2,8.512,ACTIVE,215.32,353.17,59.965,1494089104,"274151322000088","219011344069620",27.99,33.80,0,327.62,404.87,241.2,230.9,0.902,900624.4,900624.4,4526,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089144,1945511.00
05/06/2017 12:45,2,5.834,ALERT,216.67,422.60,59.965,1494089104,"274151322000068","219011344069620",39.14,30.30,0,300.87,527.50,231.1,221.1,0.879,776334.8,776334.8,4687,0,0,0,L,1151911521,0,124.27,124.49,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089146,1945512.00
05/06/2017 12:45,2,8.557,ACTIVE,219.84,368.20,59.949,1494089104,"201051344001135","219011344069620",29.40,27.00,0,327.92,425.61,254.5,243.7,1.158,676860.7,676860.7,4555,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089147,1945513.00
05/06/2017 12:45,2,8.412,ACTIVE,219.39,367.30,59.970,1494089104,"201051344000594","219011344069620",29.86,30.30,0,329.73,427.71,254.1,243.4,1.140,697523.7,697523.7,4554,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089148,1945514.00
05/06/2017 12:45,2,8.422,ALERT,220.52,369.40,59.954,1494089104,"201051344001203","219011344069620",29.82,27.80,0,302.37,519.99,254.3,243.6,1.180,685822.5,685822.5,4565,0,0,0,L,1122011218,0,126.30,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089149,1945515.00
05/06/2017 12:45,2,8.576,ACTIVE,215.54,376.62,59.970,1494089104,"274151322000054","219011344069620",26.56,35.40,0,327.32,403.07,230.7,220.7,0.875,918551.8,918551.8,4517,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089150,1945516.00
05/06/2017 12:45,2,8.619,ACTIVE,220.52,370.00,59.991,1494089104,"201051344000867","219011344069620",29.16,31.00,0,331.53,423.50,254.8,244.0,1.136,682190.1,682190.1,4567,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089151,1945517.00
05/06/2017 12:45,2,8.473,ACTIVE,220.29,369.70,59.975,1494089104,"201051344001093","219011344069620",29.66,27.00,0,330.63,423.81,254.3,243.6,1.131,684652.4,684652.4,4556,0,0,0,L,1122011218,0,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089152,1945518.00
05/06/2017 12:45,2,8.215,ALERT,220.97,370.90,59.981,1494089104,"201051344000900","219011344069620",30.63,27.30,0,306.58,520.29,254.3,243.5,1.131,703619.4,703619.4,4542,0,0,0,L,1122011218,0,125.62,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089154,1945519.00
05/06/2017 12:45,2,8.629,ACTIVE,220.97,371.81,59.986,1494089104,"201051344000648","219011344069620",29.10,28.50,0,333.33,430.42,254.2,243.5,1.153,692852.6,692852.6,4543,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089155,1945520.00
05/06/2017 12:45,2,8.314,ALERT,221.42,372.71,59.996,1494089104,"201051344000569","219011344069620",30.26,27.30,0,307.78,521.79,254.5,243.7,1.176,705948.6,705948.6,4533,0,0,0,L,1122011218,0,125.17,126.07,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089156,1945521.00
05/06/2017 12:45,2,8.461,ACTIVE,221.64,370.60,59.986,1494089104,"201051344000983","219011344069620",29.72,29.00,0,334.54,429.52,254.6,243.8,1.171,696401.7,696401.7,4542,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089157,1945522.00
05/06/2017 12:45,2,8.898,ACTIVE,221.87,376.31,59.991,1494089104,"201051344001158","219011344069620",28.19,28.80,0,334.24,429.22,253.8,243.0,1.153,681927.9,681927.9,4553,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089158,1945523.00
05/06/2017 12:45,2,8.441,ACTIVE,221.87,372.71,59.959,1494089104,"201051344000576","219011344069620",29.78,29.80,0,333.33,430.72,254.7,243.9,1.158,696594.8,696594.8,4539,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089159,1945524.00
05/06/2017 12:45,2,8.512,ACTIVE,215.54,363.39,59.991,1494089104,"274151322000087","219011344069620",27.65,42.50,0,328.22,403.67,238.2,228.0,0.902,890893.0,890893.0,4602,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494089160,1945525.00
05/06/2017 13:00,2,8.682,ACTIVE,221.19,371.21,60.007,1494090003,"201051344000645","219011344069620",28.80,30.30,0,340.85,428.31,253.2,242.5,1.131,695524.3,695524.3,4538,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090004,1945526.00
05/06/2017 13:00,2,8.217,ACTIVE,215.32,354.37,60.002,1494090003,"274151322000085","219011344069620",25.80,37.50,0,330.93,396.45,214.8,205.4,0.813,915423.2,915423.2,4514,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090005,1945527.00
05/06/2017 13:00,2,8.742,ACTIVE,220.29,370.60,60.002,1494090003,"201051344000633","219011344069620",28.17,31.30,0,333.33,427.71,249.4,238.8,1.162,681792.6,681792.6,4568,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090006,1945528.00
05/06/2017 13:00,2,8.703,ACTIVE,221.87,377.52,60.007,1494090003,"201051344000469","219011344069620",28.65,25.80,0,339.95,429.22,252.4,241.7,1.158,684801.2,684801.2,4552,0,0,0,L,1122011218,0,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090007,1945529.00
05/06/2017 13:00,2,8.754,ACTIVE,218.48,370.00,60.023,1494090003,"201051344000646","219011344069620",27.95,27.80,0,333.63,425.61,247.6,237.1,1.118,678527.6,678527.6,4560,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090008,1945530.00
05/06/2017 13:00,2,8.318,ACTIVE,215.54,354.67,59.996,1494090003,"274151322000052","219011344069620",28.43,38.60,0,327.92,401.26,238.8,228.6,0.937,949233.0,949233.0,4523,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090009,1945531.00
05/06/2017 13:00,2,8.758,ACTIVE,220.29,370.00,60.012,1494090003,"201051344000585","219011344069620",28.21,29.80,0,332.43,421.70,250.1,239.4,1.149,689771.1,689771.1,4564,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090010,1945532.00
05/06/2017 13:00,2,8.699,ACTIVE,218.26,367.30,59.970,1494090003,"201051344001230","219011344069620",28.51,29.30,0,335.14,424.71,251.2,240.5,1.158,683048.3,683048.3,4556,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090011,1945533.00
05/06/2017 13:00,2,8.648,ACTIVE,220.06,371.51,60.023,1494090003,"201051344000582","219011344069620",28.39,29.80,0,332.13,424.41,248.6,238.0,1.127,672888.4,672888.4,4554,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090012,1945534.00
05/06/2017 13:00,2,8.699,ACTIVE,218.48,369.10,60.002,1494090003,"201051344000955","219011344069620",28.41,30.00,0,334.84,424.71,250.2,239.6,1.171,691482.9,691482.9,4563,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090013,1945535.00
05/06/2017 13:00,2,5.584,ACTIVE,215.32,441.54,60.007,1494090003,"274151322000094","219011344069620",39.28,35.60,0,397.96,473.40,221.9,212.3,0.853,776058.6,776058.6,4669,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090014,1945536.00
05/06/2017 13:00,2,8.768,ACTIVE,221.64,376.01,60.012,1494090003,"201051344000579","219011344069620",27.99,32.00,0,340.85,428.61,248.6,238.0,1.140,702476.2,702476.2,4550,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090015,1945537.00
05/06/2017 13:00,2,8.809,ACTIVE,218.03,368.50,60.018,1494090003,"201051344000890","219011344069620",28.01,28.80,0,334.54,425.01,249.9,239.3,1.123,685350.0,685350.0,4562,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090016,1945538.00
05/06/2017 13:00,2,8.775,ACTIVE,219.16,370.00,60.018,1494090003,"201051344000438","219011344069620",28.29,29.00,0,333.33,425.91,251.3,240.7,1.158,688154.1,688154.1,4555,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090017,1945539.00
05/06/2017 13:00,2,8.744,ACTIVE,218.71,359.48,60.012,1494090003,"201051344000417","219011344069620",18.17,27.00,0,337.84,399.46,160.9,153.4,0.760,643305.2,643305.2,4581,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090018,1945540.00
05/06/2017 13:00,2,8.221,ACTIVE,215.54,354.37,60.007,1494090003,"274151322000083","219011344069620",28.37,40.60,0,328.52,400.06,236.0,225.9,0.937,939639.2,939639.2,4526,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090018,1945541.00
05/06/2017 13:00,2,8.482,ACTIVE,216.45,381.42,60.007,1494090003,"274151322000076","219011344069620",29.66,38.60,0,331.53,406.97,254.7,243.9,0.999,1001709.2,1001709.2,4523,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090019,1945542.00
05/06/2017 13:00,2,8.684,ACTIVE,219.84,370.90,59.996,1494090003,"201051344000868","219011344069620",28.73,27.00,0,332.73,427.41,252.6,241.9,1.131,683329.3,683329.3,4554,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090020,1945543.00
05/06/2017 13:00,2,8.773,ACTIVE,214.87,354.67,60.007,1494090003,"274151322000095","219011344069620",28.47,45.00,0,327.62,403.07,253.2,242.4,0.950,992026.9,992026.9,4522,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090021,1945544.00
05/06/2017 13:00,2,8.822,ACTIVE,221.64,365.80,60.012,1494090003,"201051344000988","219011344069620",18.25,27.50,0,342.65,403.97,163.3,155.7,0.751,618164.9,618164.9,4573,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090022,1945545.00
05/06/2017 13:00,2,8.855,ACTIVE,219.84,369.10,60.012,1494090003,"201051344001025","219011344069620",28.09,31.00,0,333.33,424.41,251.9,241.2,1.123,687447.2,687447.2,4564,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090023,1945546.00
05/06/2017 13:00,2,8.709,ACTIVE,221.42,374.81,60.012,1494090003,"201051344000458","219011344069620",28.47,30.30,0,340.85,429.52,251.0,240.3,1.158,695501.0,695501.0,4541,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090024,1945547.00
05/06/2017 13:00,2,8.400,ACTIVE,221.87,372.41,60.012,1494090003,"201051344000853","219011344069620",29.86,26.00,0,339.95,429.82,253.9,243.1,1.171,696038.3,696038.3,4542,0,0,0,L,1122011218,0,126.30,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090025,1945548.00
05/06/2017 13:00,2,8.801,ACTIVE,218.26,371.51,60.049,1494090003,"201051344000685","219011344069620",28.39,27.80,0,334.24,424.71,253.1,242.3,1.207,688292.6,688292.6,4563,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090026,1945549.00
05/06/2017 13:00,2,8.713,ACTIVE,219.84,371.51,60.002,1494090003,"201051344000917","219011344069620",28.55,30.00,0,332.43,423.50,251.9,241.2,1.162,684961.1,684961.1,4553,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090027,1945550.00
05/06/2017 13:00,2,8.633,ACTIVE,218.26,367.90,60.002,1494090003,"201051344001145","219011344069620",28.84,27.00,0,333.33,425.01,251.9,241.2,1.131,692843.9,692843.9,4543,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090027,1945551.00
05/06/2017 13:00,2,8.758,ACTIVE,220.06,370.90,59.975,1494090003,"201051344000651","219011344069620",28.31,30.80,0,333.63,425.31,250.9,240.3,1.127,681283.9,681283.9,4564,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090028,1945552.00
05/06/2017 13:00,2,8.291,ACTIVE,215.54,379.92,59.996,1494090003,"274151322000088","219011344069620",27.53,35.80,0,329.13,400.06,231.0,221.0,0.871,900679.5,900679.5,4527,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090029,1945553.00
05/06/2017 13:00,2,5.510,ACTIVE,216.22,428.91,60.002,1494090003,"274151322000068","219011344069620",39.82,35.20,0,398.86,473.40,222.8,213.1,0.853,776387.7,776387.7,4689,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090030,1945554.00
05/06/2017 13:00,2,8.693,ACTIVE,219.84,369.10,60.002,1494090003,"201051344001135","219011344069620",28.19,30.50,0,332.73,424.11,248.2,237.6,1.131,676919.5,676919.5,4556,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090031,1945555.00
05/06/2017 13:00,2,8.789,ACTIVE,218.93,368.20,60.007,1494090003,"201051344000594","219011344069620",28.15,33.30,0,333.03,424.71,250.2,239.5,1.127,697583.0,697583.0,4555,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090032,1945556.00
05/06/2017 13:00,2,8.844,ACTIVE,220.06,369.10,60.007,1494090003,"201051344001203","219011344069620",28.21,30.50,0,333.93,424.41,252.6,241.9,1.162,685882.1,685882.1,4567,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090033,1945557.00
05/06/2017 13:00,2,8.250,ACTIVE,215.54,378.72,60.012,1494090003,"274151322000054","219011344069620",26.40,37.80,0,329.43,397.66,220.6,211.0,0.831,918604.3,918604.3,4518,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090034,1945558.00
05/06/2017 13:00,2,8.607,ACTIVE,220.06,369.10,60.007,1494090003,"201051344000867","219011344069620",28.69,32.00,0,333.93,426.51,249.8,239.2,1.123,682249.2,682249.2,4568,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090035,1945559.00
05/06/2017 13:00,2,8.727,ACTIVE,219.84,370.90,59.996,1494090003,"201051344001093","219011344069620",28.43,29.30,0,332.43,423.50,251.2,240.5,1.131,684711.8,684711.8,4557,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090036,1945560.00
05/06/2017 13:00,2,8.256,ACTIVE,220.74,371.21,59.975,1494090003,"201051344000900","219011344069620",30.47,25.30,0,334.84,429.52,254.5,243.7,1.136,703679.1,703679.1,4544,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090037,1945561.00
05/06/2017 13:00,2,8.641,ACTIVE,220.74,371.81,59.965,1494090003,"201051344000648","219011344069620",28.45,29.30,0,336.34,428.91,248.7,238.1,1.140,692911.5,692911.5,4544,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090038,1945562.00
05/06/2017 13:00,2,8.408,ACTIVE,221.19,373.01,60.007,1494090003,"201051344000569","219011344069620",29.92,26.50,0,336.04,429.22,254.5,243.7,1.171,706008.2,706008.2,4535,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090039,1945563.00
05/06/2017 13:00,2,8.695,ACTIVE,221.42,373.31,60.028,1494090003,"201051344000983","219011344069620",28.75,28.80,0,337.24,429.52,253.0,242.3,1.162,696461.2,696461.2,4543,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090040,1945564.00
05/06/2017 13:00,2,8.727,ACTIVE,221.87,373.01,60.007,1494090003,"201051344001158","219011344069620",27.87,30.00,0,341.15,429.22,246.3,235.8,1.123,681986.1,681986.1,4554,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090040,1945565.00
05/06/2017 13:00,2,8.652,ACTIVE,221.42,374.51,60.018,1494090003,"201051344000576","219011344069620",28.96,28.30,0,339.65,430.42,253.8,243.1,1.149,696654.3,696654.3,4540,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090041,1945566.00
05/06/2017 13:00,2,8.162,ACTIVE,215.32,379.32,60.007,1494090003,"274151322000087","219011344069620",27.87,45.50,0,329.73,397.96,230.4,220.4,0.871,890947.6,890947.6,4603,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090042,1945567.00
05/06/2017 13:15,2,8.771,ACTIVE,221.19,372.41,59.959,1494090903,"201051344000645","219011344069620",28.51,28.50,0,341.45,428.61,253.0,242.3,1.131,695584.5,695584.5,4539,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090905,1945568.00
05/06/2017 13:15,2,8.180,ACTIVE,215.54,377.52,59.949,1494090903,"274151322000085","219011344069620",25.94,39.30,0,330.03,394.95,214.7,205.3,0.809,915474.5,915474.5,4515,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090905,1945569.00
05/06/2017 13:15,2,8.637,ACTIVE,220.06,370.60,59.922,1494090903,"201051344000633","219011344069620",28.41,33.00,0,334.54,427.11,248.4,237.8,1.176,681851.9,681851.9,4569,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090906,1945570.00
05/06/2017 13:15,2,8.750,ACTIVE,221.64,372.11,59.970,1494090903,"201051344000469","219011344069620",28.43,26.50,0,340.25,429.52,251.8,241.2,1.162,684861.2,684861.2,4553,0,0,0,L,1122011218,0,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090907,1945571.00
05/06/2017 13:15,2,8.779,ACTIVE,218.93,367.90,59.912,1494090903,"201051344000646","219011344069620",27.95,30.80,0,333.63,424.11,248.3,237.8,1.180,678587.0,678587.0,4561,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090908,1945572.00
05/06/2017 13:15,2,8.279,ACTIVE,215.77,383.83,59.949,1494090903,"274151322000052","219011344069620",28.55,40.40,0,328.82,404.87,239.3,229.1,0.937,949290.4,949290.4,4524,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090909,1945573.00
05/06/2017 13:15,2,8.738,ACTIVE,220.29,370.60,59.975,1494090903,"201051344000585","219011344069620",28.29,30.80,0,333.33,421.70,250.3,239.7,1.153,689831.0,689831.0,4565,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090910,1945574.00
05/06/2017 13:15,2,8.635,ACTIVE,218.26,364.89,59.954,1494090903,"201051344001230","219011344069620",28.75,29.80,0,335.44,424.71,251.2,240.5,1.158,683108.5,683108.5,4557,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090911,1945575.00
05/06/2017 13:15,2,8.703,ACTIVE,220.06,368.20,59.970,1494090903,"201051344000582","219011344069620",28.19,31.80,0,332.43,423.50,248.3,237.7,1.140,672947.9,672947.9,4555,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090912,1945576.00
05/06/2017 13:15,2,8.684,ACTIVE,218.71,368.50,59.959,1494090903,"201051344000955","219011344069620",28.49,31.80,0,334.54,424.11,250.4,239.7,1.158,691542.9,691542.9,4564,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090913,1945577.00
05/06/2017 13:15,2,5.631,ACTIVE,215.32,419.00,59.965,1494090903,"274151322000094","219011344069620",38.86,37.80,0,396.75,473.40,222.0,212.3,0.853,776111.5,776111.5,4670,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090914,1945578.00
05/06/2017 13:15,2,8.609,ACTIVE,221.64,371.21,59.954,1494090903,"201051344000579","219011344069620",28.41,33.00,0,341.15,428.01,247.6,237.1,1.162,702535.4,702535.4,4551,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090914,1945579.00
05/06/2017 13:15,2,8.742,ACTIVE,218.48,369.10,59.954,1494090903,"201051344000890","219011344069620",28.21,30.30,0,335.14,424.41,249.7,239.1,1.131,685409.9,685409.9,4563,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090915,1945580.00
05/06/2017 13:15,2,8.719,ACTIVE,219.16,367.60,59.949,1494090903,"201051344000438","219011344069620",28.43,30.30,0,333.63,424.41,251.1,240.4,1.153,688214.4,688214.4,4556,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090916,1945581.00
05/06/2017 13:15,2,8.604,ACTIVE,218.71,360.08,59.965,1494090903,"201051344000417","219011344069620",18.45,27.80,0,338.14,397.35,160.8,153.2,0.751,643343.6,643343.6,4582,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090917,1945582.00
05/06/2017 13:15,2,8.240,ACTIVE,215.32,369.40,59.954,1494090903,"274151322000083","219011344069620",28.41,42.50,0,328.52,399.16,236.7,226.5,0.937,939695.7,939695.7,4527,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090918,1945583.00
05/06/2017 13:15,2,8.441,ACTIVE,216.45,356.48,59.949,1494090903,"274151322000076","219011344069620",29.78,41.00,0,330.93,408.48,254.2,243.4,0.990,1001770.0,1001770.0,4524,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090919,1945584.00
05/06/2017 13:15,2,8.705,ACTIVE,219.84,370.60,59.959,1494090903,"201051344000868","219011344069620",28.69,27.30,0,332.73,427.11,252.6,241.9,1.131,683389.4,683389.4,4555,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090920,1945585.00
05/06/2017 13:15,2,8.709,ACTIVE,215.09,371.81,59.944,1494090903,"274151322000095","219011344069620",28.75,47.50,0,327.92,403.07,253.4,242.7,0.950,992087.5,992087.5,4523,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090921,1945586.00
05/06/2017 13:15,2,8.684,ACTIVE,221.64,365.80,59.949,1494090903,"201051344000988","219011344069620",18.53,28.50,0,342.35,402.77,163.0,155.4,0.756,618203.5,618203.5,4574,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090922,1945587.00
05/06/2017 13:15,2,8.838,ACTIVE,219.84,366.10,59.938,1494090903,"201051344001025","219011344069620",28.15,32.60,0,332.43,423.20,251.8,241.1,1.153,687507.4,687507.4,4565,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090922,1945588.00
05/06/2017 13:15,2,8.658,ACTIVE,221.64,372.11,59.944,1494090903,"201051344000458","219011344069620",28.67,30.50,0,341.15,428.91,251.3,240.6,1.162,695560.8,695560.8,4542,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090923,1945589.00
05/06/2017 13:15,2,8.385,ACTIVE,221.87,374.81,59.933,1494090903,"201051344000853","219011344069620",29.98,26.50,0,339.95,429.22,254.3,243.6,1.171,696098.9,696098.9,4543,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090924,1945590.00
05/06/2017 13:15,2,8.650,ACTIVE,218.26,369.70,59.944,1494090903,"201051344000685","219011344069620",28.80,30.00,0,333.93,425.01,252.2,241.5,1.176,688353.2,688353.2,4564,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090925,1945591.00
05/06/2017 13:15,2,8.748,ACTIVE,219.84,371.51,59.944,1494090903,"201051344000917","219011344069620",28.41,31.50,0,333.33,423.20,251.8,241.1,1.184,685021.3,685021.3,4554,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090926,1945592.00
05/06/2017 13:15,2,8.658,ACTIVE,218.48,367.60,59.949,1494090903,"201051344001145","219011344069620",28.84,28.00,0,333.93,424.71,252.8,242.1,1.167,692904.4,692904.4,4544,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090927,1945593.00
05/06/2017 13:15,2,8.730,ACTIVE,220.29,370.30,59.959,1494090903,"201051344000651","219011344069620",28.37,31.80,0,334.24,425.61,250.6,240.0,1.127,681343.9,681343.9,4565,0,0,0,L,1122011218,0,126.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090928,1945594.00
05/06/2017 13:15,2,8.158,ACTIVE,215.09,355.28,59.965,1494090903,"274151322000088","219011344069620",27.95,37.80,0,329.43,398.86,230.8,220.9,0.871,900734.7,900734.7,4528,0,0,0,L,1151911521,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090929,1945595.00
05/06/2017 13:15,2,5.627,ACTIVE,216.22,433.42,59.938,1494090903,"274151322000068","219011344069620",38.94,37.50,0,402.16,472.80,222.1,212.4,0.862,776440.8,776440.8,4690,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090930,1945596.00
05/06/2017 13:15,2,8.729,ACTIVE,219.84,368.20,59.938,1494090903,"201051344001135","219011344069620",28.05,31.30,0,333.93,422.60,247.9,237.4,1.127,676978.9,676978.9,4557,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090931,1945597.00
05/06/2017 13:15,2,8.686,ACTIVE,219.16,372.41,59.933,1494090903,"201051344000594","219011344069620",28.33,35.40,0,332.73,424.41,249.2,238.6,1.131,697642.9,697642.9,4556,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090932,1945598.00
05/06/2017 13:15,2,8.816,ACTIVE,220.06,367.00,59.949,1494090903,"201051344001203","219011344069620",28.23,32.20,0,334.54,424.71,252.0,241.3,1.162,685942.5,685942.5,4568,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090933,1945599.00
05/06/2017 13:15,2,8.262,ACTIVE,215.54,378.42,59.944,1494090903,"274151322000054","219011344069620",26.38,38.60,0,329.13,397.05,220.6,211.0,0.840,918657.1,918657.1,4519,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090934,1945600.00
05/06/2017 13:15,2,8.682,ACTIVE,220.06,370.30,59.912,1494090903,"201051344000867","219011344069620",28.47,32.00,0,334.24,425.31,250.2,239.5,1.118,682308.9,682308.9,4569,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090935,1945601.00
05/06/2017 13:15,2,8.727,ACTIVE,219.84,369.10,59.944,1494090903,"201051344001093","219011344069620",28.31,31.00,0,333.03,422.90,250.2,239.6,1.136,684771.8,684771.8,4558,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090936,1945602.00
05/06/2017 13:15,2,8.266,ACTIVE,220.97,372.71,59.965,1494090903,"201051344000900","219011344069620",30.45,24.50,0,336.04,430.12,254.7,243.9,1.127,703739.9,703739.9,4545,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090937,1945603.00
05/06/2017 13:15,2,8.391,ACTIVE,220.52,368.50,59.938,1494090903,"201051344000648","219011344069620",29.22,28.80,0,336.34,428.91,248.2,237.7,1.123,692970.8,692970.8,4545,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090938,1945604.00
05/06/2017 13:15,2,8.301,ACTIVE,221.19,370.00,59.954,1494090903,"201051344000569","219011344069620",30.16,26.50,0,333.33,429.52,253.5,242.7,1.131,706068.9,706068.9,4536,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090939,1945605.00
05/06/2017 13:15,2,8.607,ACTIVE,221.64,373.01,59.959,1494090903,"201051344000983","219011344069620",29.00,27.80,0,340.85,429.82,252.6,241.9,1.162,696521.4,696521.4,4544,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090939,1945606.00
05/06/2017 13:15,2,8.666,ACTIVE,221.64,370.90,59.954,1494090903,"201051344001158","219011344069620",28.05,31.80,0,340.55,427.11,246.2,235.8,1.127,682044.8,682044.8,4555,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090940,1945607.00
05/06/2017 13:15,2,8.662,ACTIVE,221.42,372.41,59.944,1494090903,"201051344000576","219011344069620",28.90,27.30,0,340.55,429.52,253.4,242.7,1.149,696714.7,696714.7,4541,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090941,1945608.00
05/06/2017 13:15,2,8.152,ACTIVE,215.32,380.52,59.965,1494090903,"274151322000087","219011344069620",27.93,47.30,0,330.03,399.16,230.4,220.4,0.871,891002.8,891002.8,4604,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494090942,1945609.00
05/06/2017 13:30,2,8.648,ACTIVE,221.42,370.90,59.965,1494091803,"201051344000645","219011344069620",28.55,29.80,0,341.15,428.91,249.8,239.2,1.114,695644.6,695644.6,4540,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091804,1945610.00
05/06/2017 13:30,2,8.127,ACTIVE,215.54,375.41,59.965,1494091803,"274151322000085","219011344069620",25.90,40.20,0,330.63,394.35,213.2,203.8,0.804,915525.5,915525.5,4516,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091805,1945611.00
05/06/2017 13:30,2,8.762,ACTIVE,220.29,370.90,59.975,1494091803,"201051344000633","219011344069620",27.77,33.50,0,334.84,427.41,246.3,235.8,1.153,681911.1,681911.1,4570,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091806,1945612.00
05/06/2017 13:30,2,8.682,ACTIVE,221.87,372.41,59.975,1494091803,"201051344000469","219011344069620",28.29,27.00,0,340.55,429.52,248.6,238.0,1.149,684921.0,684921.0,4554,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091807,1945613.00
05/06/2017 13:30,2,8.754,ACTIVE,218.93,366.40,59.965,1494091803,"201051344000646","219011344069620",27.99,31.30,0,333.03,423.81,248.1,237.5,1.118,678646.4,678646.4,4562,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091808,1945614.00
05/06/2017 13:30,2,8.312,ACTIVE,216.00,380.82,59.959,1494091803,"274151322000052","219011344069620",28.37,41.50,0,329.43,403.97,238.8,228.5,0.924,949347.3,949347.3,4525,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091809,1945615.00
05/06/2017 13:30,2,8.895,ACTIVE,220.29,370.90,59.970,1494091803,"201051344000585","219011344069620",27.73,32.00,0,333.63,422.00,249.9,239.2,1.145,689891.0,689891.0,4566,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091809,1945616.00
05/06/2017 13:30,2,8.727,ACTIVE,218.26,366.10,59.970,1494091803,"201051344001230","219011344069620",28.39,30.50,0,334.84,424.11,250.9,240.3,1.158,683168.5,683168.5,4558,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091810,1945617.00
05/06/2017 13:30,2,8.746,ACTIVE,220.29,370.60,59.970,1494091803,"201051344000582","219011344069620",28.01,32.80,0,333.03,426.81,248.0,237.5,1.140,673007.4,673007.4,4556,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091811,1945618.00
05/06/2017 13:30,2,8.682,ACTIVE,218.93,367.30,59.970,1494091803,"201051344000955","219011344069620",28.43,32.80,0,334.24,424.71,249.8,239.1,1.158,691602.8,691602.8,4565,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091812,1945619.00
05/06/2017 13:30,2,5.572,ACTIVE,215.54,440.34,59.959,1494091803,"274151322000094","219011344069620",39.44,38.60,0,394.95,471.30,221.8,212.1,0.844,776164.2,776164.2,4671,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091813,1945620.00
05/06/2017 13:30,2,8.721,ACTIVE,221.64,372.11,59.970,1494091803,"201051344000579","219011344069620",27.89,34.30,0,340.25,428.31,246.2,235.7,1.127,702594.6,702594.6,4552,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091814,1945621.00
05/06/2017 13:30,2,8.807,ACTIVE,218.71,369.40,59.970,1494091803,"201051344000890","219011344069620",27.95,31.30,0,334.84,425.01,249.1,238.5,1.123,685469.6,685469.6,4564,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091815,1945622.00
05/06/2017 13:30,2,8.736,ACTIVE,219.61,366.70,59.970,1494091803,"201051344000438","219011344069620",28.35,32.20,0,334.24,424.11,250.8,240.2,1.153,688274.5,688274.5,4557,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091816,1945623.00
05/06/2017 13:30,2,8.682,ACTIVE,218.93,360.38,59.970,1494091803,"201051344000417","219011344069620",18.27,29.00,0,338.14,397.35,160.6,153.0,0.747,643381.9,643381.9,4583,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091817,1945624.00
05/06/2017 13:30,2,8.236,ACTIVE,214.87,373.91,59.959,1494091803,"274151322000083","219011344069620",28.33,44.80,0,328.52,398.86,235.9,225.8,0.959,939752.0,939752.0,4528,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091818,1945625.00
05/06/2017 13:30,2,8.488,ACTIVE,216.45,375.41,59.965,1494091803,"274151322000076","219011344069620",29.66,41.50,0,332.73,408.18,254.5,243.7,0.981,1001830.8,1001830.8,4525,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091818,1945626.00
05/06/2017 13:30,2,8.721,ACTIVE,219.84,369.40,59.965,1494091803,"201051344000868","219011344069620",28.29,27.80,0,333.03,427.71,249.8,239.2,1.105,683449.5,683449.5,4556,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091819,1945627.00
05/06/2017 13:30,2,8.727,ACTIVE,215.09,348.96,59.954,1494091803,"274151322000095","219011344069620",28.63,48.30,0,327.92,403.67,253.0,242.2,0.959,992148.0,992148.0,4524,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091820,1945628.00
05/06/2017 13:30,2,8.793,ACTIVE,221.64,363.99,59.949,1494091803,"201051344000988","219011344069620",18.07,28.50,0,342.05,403.07,160.8,153.3,0.742,618242.1,618242.1,4575,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091821,1945629.00
05/06/2017 13:30,2,8.934,ACTIVE,219.84,367.90,59.954,1494091803,"201051344001025","219011344069620",27.79,33.50,0,333.03,423.50,251.2,240.5,1.109,687567.6,687567.6,4566,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091822,1945630.00
05/06/2017 13:30,2,8.676,ACTIVE,221.42,371.81,59.965,1494091803,"201051344000458","219011344069620",28.25,30.50,0,340.85,429.22,248.2,237.6,1.153,695620.5,695620.5,4543,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091823,1945631.00
05/06/2017 13:30,2,8.719,ACTIVE,222.10,371.21,59.938,1494091803,"201051344000853","219011344069620",28.63,27.30,0,339.65,429.82,252.7,242.0,1.131,696159.5,696159.5,4544,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091824,1945632.00
05/06/2017 13:30,2,8.818,ACTIVE,218.48,369.70,59.954,1494091803,"201051344000685","219011344069620",28.31,30.80,0,335.14,424.41,252.8,242.1,1.207,688413.7,688413.7,4565,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091825,1945633.00
05/06/2017 13:30,2,8.820,ACTIVE,220.06,369.10,59.991,1494091803,"201051344000917","219011344069620",28.23,32.00,0,332.73,422.90,252.2,241.4,1.171,685081.6,685081.6,4555,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091826,1945634.00
05/06/2017 13:30,2,8.768,ACTIVE,218.48,367.90,59.954,1494091803,"201051344001145","219011344069620",28.51,29.00,0,333.63,424.71,253.0,242.3,1.131,692964.9,692964.9,4545,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091827,1945635.00
05/06/2017 13:30,2,8.908,ACTIVE,220.52,370.30,59.954,1494091803,"201051344000651","219011344069620",27.77,33.50,0,333.93,426.21,250.4,239.8,1.127,681403.9,681403.9,4566,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091827,1945636.00
05/06/2017 13:30,2,8.225,ACTIVE,215.54,353.47,59.938,1494091803,"274151322000088","219011344069620",27.61,39.00,0,329.13,397.66,229.8,219.9,0.857,900789.7,900789.7,4529,0,0,0,L,1151911521,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091828,1945637.00
05/06/2017 13:30,2,5.545,ACTIVE,216.22,426.81,59.944,1494091803,"274151322000068","219011344069620",39.50,38.60,0,400.36,471.60,220.7,211.1,0.840,776493.7,776493.7,4691,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091829,1945638.00
05/06/2017 13:30,2,8.785,ACTIVE,219.84,371.21,59.959,1494091803,"201051344001135","219011344069620",27.87,32.80,0,333.03,422.90,247.8,237.3,1.140,677038.3,677038.3,4558,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091830,1945639.00
05/06/2017 13:30,2,8.662,ACTIVE,218.93,369.10,59.944,1494091803,"201051344000594","219011344069620",28.33,37.00,0,333.03,423.50,248.6,238.0,1.140,697702.5,697702.5,4557,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091831,1945640.00
05/06/2017 13:30,2,8.723,ACTIVE,220.06,370.30,59.938,1494091803,"201051344001203","219011344069620",28.49,33.30,0,333.63,426.21,251.4,240.7,1.149,686002.8,686002.8,4569,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091832,1945641.00
05/06/2017 13:30,2,8.188,ACTIVE,215.77,352.87,59.933,1494091803,"274151322000054","219011344069620",26.46,39.80,0,329.73,396.45,219.3,209.8,0.822,918709.5,918709.5,4520,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091833,1945642.00
