ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 13:30,2,8.615,ACTIVE,220.29,369.70,59.949,1494091803,"201051344000867","219011344069620",28.37,33.80,0,333.93,425.91,247.4,236.8,1.123,682368.3,682368.3,4570,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091834,1945643.00
05/06/2017 13:30,2,8.674,ACTIVE,219.84,369.40,59.954,1494091803,"201051344001093","219011344069620",28.45,31.30,0,333.03,423.20,249.9,239.3,1.092,684831.8,684831.8,4559,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091835,1945644.00
05/06/2017 13:30,2,8.416,ACTIVE,220.97,370.60,59.949,1494091803,"201051344000900","219011344069620",29.88,25.00,0,335.74,429.82,254.4,243.6,1.140,703800.7,703800.7,4546,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091836,1945645.00
05/06/2017 13:30,2,8.559,ACTIVE,220.97,371.21,59.954,1494091803,"201051344000648","219011344069620",28.43,29.30,0,338.14,429.22,246.3,235.8,1.123,693029.9,693029.9,4546,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091837,1945646.00
05/06/2017 13:30,2,8.695,ACTIVE,221.42,373.31,59.944,1494091803,"201051344000569","219011344069620",28.82,27.30,0,334.54,429.82,253.7,243.0,1.167,706129.6,706129.6,4537,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091837,1945647.00
05/06/2017 13:30,2,8.600,ACTIVE,221.42,371.21,59.949,1494091803,"201051344000983","219011344069620",28.73,28.30,0,340.85,430.12,249.9,239.3,1.162,696581.5,696581.5,4545,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091838,1945648.00
05/06/2017 13:30,2,8.664,ACTIVE,221.87,373.91,59.933,1494091803,"201051344001158","219011344069620",27.77,32.60,0,339.95,427.71,243.5,233.1,1.114,682103.3,682103.3,4556,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091839,1945649.00
05/06/2017 13:30,2,8.627,ACTIVE,221.42,372.71,59.970,1494091803,"201051344000576","219011344069620",28.75,27.50,0,339.04,430.12,251.0,240.3,1.136,696774.9,696774.9,4542,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091840,1945650.00
05/06/2017 13:30,2,8.217,ACTIVE,215.32,360.69,59.944,1494091803,"274151322000087","219011344069620",27.61,49.50,0,329.43,396.75,229.6,219.7,0.879,891057.7,891057.7,4605,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494091841,1945651.00
05/06/2017 13:45,2,8.641,ACTIVE,221.19,370.90,60.002,1494092703,"201051344000645","219011344069620",28.23,30.50,0,341.75,428.01,246.9,236.4,1.100,695704.4,695704.4,4541,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092704,1945652.00
05/06/2017 13:45,2,8.191,ACTIVE,215.77,360.99,59.970,1494092703,"274151322000085","219011344069620",25.94,40.80,0,330.03,394.05,214.9,205.5,0.818,915576.5,915576.5,4517,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092705,1945653.00
05/06/2017 13:45,2,8.602,ACTIVE,220.06,370.60,59.949,1494092703,"201051344000633","219011344069620",28.29,34.80,0,334.24,426.81,246.4,235.9,1.158,681970.2,681970.2,4571,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092706,1945654.00
05/06/2017 13:45,2,8.580,ACTIVE,221.87,372.11,59.959,1494092703,"201051344000469","219011344069620",28.33,28.50,0,341.15,428.61,246.1,235.6,1.136,684980.5,684980.5,4555,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092707,1945655.00
05/06/2017 13:45,2,8.660,ACTIVE,218.93,370.00,59.975,1494092703,"201051344000646","219011344069620",28.61,31.50,0,333.33,424.71,250.7,240.1,1.153,678705.9,678705.9,4563,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092708,1945656.00
05/06/2017 13:45,2,8.256,ACTIVE,215.77,379.62,59.954,1494092703,"274151322000052","219011344069620",28.73,41.80,0,328.52,402.77,240.2,229.9,0.932,949404.5,949404.5,4526,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092709,1945657.00
05/06/2017 13:45,2,8.850,ACTIVE,220.52,371.21,59.938,1494092703,"201051344000585","219011344069620",28.21,31.80,0,333.33,421.70,252.8,242.1,1.140,689951.0,689951.0,4567,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092710,1945658.00
05/06/2017 13:45,2,8.727,ACTIVE,218.48,367.00,59.959,1494092703,"201051344001230","219011344069620",28.67,31.00,0,335.14,424.71,253.2,242.5,1.167,683228.7,683228.7,4559,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092711,1945659.00
05/06/2017 13:45,2,8.684,ACTIVE,220.29,370.30,59.981,1494092703,"201051344000582","219011344069620",28.45,33.30,0,333.03,424.11,250.1,239.5,1.153,673067.0,673067.0,4557,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092712,1945660.00
05/06/2017 13:45,2,8.668,ACTIVE,218.71,367.00,59.912,1494092703,"201051344000955","219011344069620",28.84,32.80,0,335.14,424.71,253.1,242.4,1.171,691662.9,691662.9,4566,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092713,1945661.00
05/06/2017 13:45,2,5.529,ACTIVE,215.54,449.35,59.938,1494092703,"274151322000094","219011344069620",39.70,38.60,0,397.96,473.10,221.0,211.4,0.849,776217.0,776217.0,4672,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092714,1945662.00
05/06/2017 13:45,2,8.621,ACTIVE,221.87,373.01,59.965,1494092703,"201051344000579","219011344069620",28.29,34.30,0,341.45,428.01,246.8,236.3,1.131,702653.7,702653.7,4553,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092715,1945663.00
05/06/2017 13:45,2,8.740,ACTIVE,218.71,370.30,59.938,1494092703,"201051344000890","219011344069620",28.43,31.80,0,335.44,425.01,251.6,240.9,1.140,685529.4,685529.4,4565,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092716,1945664.00
05/06/2017 13:45,2,8.572,ACTIVE,219.39,367.90,59.959,1494092703,"201051344000438","219011344069620",29.22,32.20,0,333.63,424.41,253.4,242.7,1.136,688334.8,688334.8,4558,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092717,1945665.00
05/06/2017 13:45,2,8.787,ACTIVE,219.16,359.48,59.996,1494092703,"201051344000417","219011344069620",18.23,28.50,0,337.54,398.26,162.2,154.7,0.760,643420.4,643420.4,4584,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092717,1945666.00
05/06/2017 13:45,2,8.287,ACTIVE,215.09,382.03,59.928,1494092703,"274151322000083","219011344069620",28.33,44.50,0,328.52,399.46,237.8,227.6,0.950,939808.6,939808.6,4529,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092718,1945667.00
05/06/2017 13:45,2,8.320,ACTIVE,216.45,357.68,59.954,1494092703,"274151322000076","219011344069620",30.26,42.30,0,331.23,408.18,254.7,243.9,0.990,1001891.7,1001891.7,4526,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092719,1945668.00
05/06/2017 13:45,2,8.756,ACTIVE,219.84,371.21,59.933,1494092703,"201051344000868","219011344069620",27.87,28.80,0,333.93,425.61,246.9,236.4,1.109,683509.2,683509.2,4557,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092720,1945669.00
05/06/2017 13:45,2,8.598,ACTIVE,215.32,368.20,59.954,1494092703,"274151322000095","219011344069620",29.24,49.30,0,327.32,403.67,254.4,243.6,0.950,992208.6,992208.6,4525,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092721,1945670.00
05/06/2017 13:45,2,8.633,ACTIVE,221.87,364.29,59.959,1494092703,"201051344000988","219011344069620",18.29,29.80,0,342.95,402.46,159.7,152.2,0.729,618280.5,618280.5,4576,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092722,1945671.00
05/06/2017 13:45,2,8.812,ACTIVE,220.06,368.80,59.922,1494092703,"201051344001025","219011344069620",28.35,34.50,0,333.33,424.11,252.7,242.0,1.136,687628.0,687628.0,4567,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092723,1945672.00
05/06/2017 13:45,2,8.553,ACTIVE,221.64,370.60,59.944,1494092703,"201051344000458","219011344069620",28.39,32.00,0,341.15,428.61,245.8,235.4,1.118,695680.0,695680.0,4544,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092724,1945673.00
05/06/2017 13:45,2,8.693,ACTIVE,221.87,374.51,59.959,1494092703,"201051344000853","219011344069620",28.33,27.80,0,339.34,429.52,249.2,238.6,1.176,696219.9,696219.9,4545,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092725,1945674.00
05/06/2017 13:45,2,8.514,ACTIVE,218.48,365.19,59.970,1494092703,"201051344000685","219011344069620",29.50,30.50,0,334.84,425.31,254.3,243.5,1.184,688474.3,688474.3,4566,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092726,1945675.00
05/06/2017 13:45,2,8.717,ACTIVE,220.06,368.80,59.970,1494092703,"201051344000917","219011344069620",28.75,32.40,0,333.03,422.90,253.5,242.8,1.176,685142.0,685142.0,4556,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092727,1945676.00
05/06/2017 13:45,2,8.480,ACTIVE,218.71,366.70,59.965,1494092703,"201051344001145","219011344069620",29.62,29.30,0,334.84,425.01,254.3,243.5,1.167,693025.6,693025.6,4546,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092728,1945677.00
05/06/2017 13:45,2,8.693,ACTIVE,220.52,369.40,59.954,1494092703,"201051344000651","219011344069620",28.67,33.50,0,333.33,425.61,252.2,241.5,1.136,681464.0,681464.0,4567,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092728,1945678.00
05/06/2017 13:45,2,8.141,ACTIVE,215.32,352.87,59.944,1494092703,"274151322000088","219011344069620",28.15,39.50,0,329.13,397.96,231.9,222.0,0.871,900844.8,900844.8,4530,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092729,1945679.00
05/06/2017 13:45,2,5.592,ACTIVE,216.45,446.05,59.949,1494092703,"274151322000068","219011344069620",39.68,39.30,0,397.66,475.80,224.2,214.5,0.857,776546.8,776546.8,4692,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092730,1945680.00
05/06/2017 13:45,2,8.756,ACTIVE,219.84,371.51,59.986,1494092703,"201051344001135","219011344069620",28.31,33.50,0,333.33,423.81,250.9,240.2,1.118,677097.8,677097.8,4559,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092731,1945681.00
05/06/2017 13:45,2,8.664,ACTIVE,219.16,367.00,59.965,1494092703,"201051344000594","219011344069620",28.39,37.80,0,332.73,424.11,248.9,238.4,1.131,697762.2,697762.2,4558,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092732,1945682.00
05/06/2017 13:45,2,8.838,ACTIVE,220.29,368.50,59.965,1494092703,"201051344001203","219011344069620",28.29,33.30,0,333.93,423.81,253.2,242.5,1.162,686063.2,686063.2,4570,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092733,1945683.00
05/06/2017 13:45,2,8.205,ACTIVE,215.54,363.09,59.949,1494092703,"274151322000054","219011344069620",26.72,39.80,0,329.13,396.45,221.9,212.2,0.840,918762.1,918762.1,4521,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092734,1945684.00
05/06/2017 13:45,2,8.641,ACTIVE,220.29,368.20,59.970,1494092703,"201051344000867","219011344069620",28.13,34.50,0,334.24,424.41,246.0,235.5,1.114,682427.6,682427.6,4571,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092735,1945685.00
05/06/2017 13:45,2,8.625,ACTIVE,220.06,370.90,59.938,1494092703,"201051344001093","219011344069620",28.75,31.30,0,332.73,423.20,251.1,240.5,1.100,684891.7,684891.7,4560,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092736,1945686.00
05/06/2017 13:45,2,8.678,ACTIVE,220.97,372.71,59.928,1494092703,"201051344000900","219011344069620",28.84,26.50,0,334.84,429.22,253.6,242.8,1.096,703861.4,703861.4,4547,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092737,1945687.00
05/06/2017 13:45,2,8.531,ACTIVE,220.97,371.81,59.954,1494092703,"201051344000648","219011344069620",28.31,30.80,0,336.94,428.91,244.6,234.2,1.109,693088.9,693088.9,4547,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092738,1945688.00
05/06/2017 13:45,2,8.631,ACTIVE,221.19,373.01,59.965,1494092703,"201051344000569","219011344069620",28.67,27.30,0,334.84,430.72,250.5,239.9,1.140,706190.0,706190.0,4538,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092739,1945689.00
05/06/2017 13:45,2,8.580,ACTIVE,221.42,371.21,59.954,1494092703,"201051344000983","219011344069620",28.45,29.50,0,340.55,429.82,247.2,236.7,1.136,696641.3,696641.3,4546,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092740,1945690.00
05/06/2017 13:45,2,8.574,ACTIVE,221.64,370.60,59.954,1494092703,"201051344001158","219011344069620",28.03,33.30,0,340.85,426.81,243.4,233.0,1.114,682161.8,682161.8,4557,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092741,1945691.00
05/06/2017 13:45,2,8.582,ACTIVE,221.42,372.41,59.954,1494092703,"201051344000576","219011344069620",28.53,29.00,0,340.25,429.52,247.8,237.2,1.105,696834.9,696834.9,4543,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092741,1945692.00
05/06/2017 13:45,2,8.189,ACTIVE,215.54,377.82,59.965,1494092703,"274151322000087","219011344069620",27.95,50.00,0,330.03,397.05,231.7,221.7,0.884,891112.8,891112.8,4606,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494092742,1945693.00
05/06/2017 14:00,2,8.627,ACTIVE,221.42,371.51,59.954,1494093603,"201051344000645","219011344069620",28.07,32.00,0,341.45,427.11,245.2,234.7,1.096,695763.3,695763.3,4542,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093605,1945694.00
05/06/2017 14:00,2,8.184,ACTIVE,215.77,365.49,59.965,1494093603,"274151322000085","219011344069620",25.92,40.60,0,330.33,394.35,214.9,205.5,0.818,915627.8,915627.8,4518,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093605,1945695.00
05/06/2017 14:00,2,8.670,ACTIVE,220.06,371.21,59.970,1494093603,"201051344000633","219011344069620",27.75,35.00,0,333.93,425.91,243.6,233.2,1.145,682029.0,682029.0,4572,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093606,1945696.00
05/06/2017 14:00,2,8.492,ACTIVE,221.87,372.41,59.933,1494093603,"201051344000469","219011344069620",28.35,29.30,0,340.55,427.41,243.7,233.2,1.127,685039.2,685039.2,4556,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093607,1945697.00
05/06/2017 14:00,2,8.660,ACTIVE,218.93,367.30,59.970,1494093603,"201051344000646","219011344069620",28.67,30.30,0,333.33,425.31,251.5,240.8,1.171,678766.1,678766.1,4564,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093608,1945698.00
05/06/2017 14:00,2,8.244,ALERT,216.00,360.69,59.965,1494093603,"274151322000052","219011344069620",28.77,41.80,0,290.65,404.57,240.0,229.7,0.937,949461.7,949461.7,4527,0,0,0,L,1151911521,0,123.59,124.27,0002,28,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093610,1945699.00
05/06/2017 14:00,2,8.744,ACTIVE,220.52,370.00,59.970,1494093603,"201051344000585","219011344069620",28.57,31.50,0,333.03,422.00,252.9,242.1,1.158,690011.6,690011.6,4568,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093611,1945700.00
05/06/2017 14:00,2,8.660,ACTIVE,218.48,367.30,59.959,1494093603,"201051344001230","219011344069620",28.77,29.80,0,336.04,424.41,252.2,241.5,1.167,683289.1,683289.1,4560,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093612,1945701.00
05/06/2017 14:00,2,8.572,ACTIVE,220.52,371.21,59.975,1494093603,"201051344000582","219011344069620",28.84,33.00,0,332.73,424.11,250.5,239.8,1.118,673126.9,673126.9,4558,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093613,1945702.00
05/06/2017 14:00,2,8.531,ACTIVE,219.16,367.60,59.949,1494093603,"201051344000955","219011344069620",29.34,31.50,0,334.24,424.41,253.3,242.6,1.189,691723.5,691723.5,4567,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093614,1945703.00
05/06/2017 14:00,2,5.447,ACTIVE,215.54,438.23,59.959,1494093603,"274151322000094","219011344069620",40.08,38.80,0,404.87,474.00,221.0,211.4,0.849,776270.0,776270.0,4673,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093615,1945704.00
05/06/2017 14:00,2,8.600,ACTIVE,221.87,370.00,59.949,1494093603,"201051344000579","219011344069620",28.15,34.50,0,341.15,428.01,244.8,234.4,1.123,702712.7,702712.7,4554,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093616,1945705.00
05/06/2017 14:00,2,8.668,ACTIVE,218.93,366.70,59.996,1494093603,"201051344000890","219011344069620",28.69,30.50,0,334.84,425.01,251.7,241.0,1.140,685589.7,685589.7,4566,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093616,1945706.00
05/06/2017 14:00,2,8.566,ACTIVE,219.61,367.00,59.949,1494093603,"201051344000438","219011344069620",29.34,31.50,0,332.43,425.91,254.3,243.5,1.176,688395.6,688395.6,4559,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093617,1945707.00
05/06/2017 14:00,2,8.617,ACTIVE,219.39,360.99,59.975,1494093603,"201051344000417","219011344069620",18.63,28.00,0,337.84,398.26,162.6,155.0,0.765,643459.1,643459.1,4585,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093618,1945708.00
05/06/2017 14:00,2,8.178,ACTIVE,215.54,380.82,59.981,1494093603,"274151322000083","219011344069620",28.67,43.80,0,327.92,398.86,237.2,227.0,0.941,939865.4,939865.4,4530,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093619,1945709.00
05/06/2017 14:00,2,8.262,ACTIVE,216.67,363.09,59.970,1494093603,"274151322000076","219011344069620",30.47,41.30,0,331.23,406.67,254.5,243.7,0.990,1001952.5,1001952.5,4527,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093620,1945710.00
05/06/2017 14:00,2,8.623,ACTIVE,220.06,368.50,59.970,1494093603,"201051344000868","219011344069620",28.03,30.30,0,333.63,422.30,244.7,234.2,1.096,683568.2,683568.2,4558,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093621,1945711.00
05/06/2017 14:00,2,8.602,ACTIVE,215.09,386.83,59.975,1494093603,"274151322000095","219011344069620",29.24,48.00,0,326.72,403.37,254.5,243.7,0.963,992269.4,992269.4,4526,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093622,1945712.00
05/06/2017 14:00,2,8.664,ACTIVE,221.87,365.19,59.981,1494093603,"201051344000988","219011344069620",18.05,30.30,0,343.25,401.86,158.4,151.0,0.725,618318.5,618318.5,4577,0,0,0,L,1122011218,0,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093623,1945713.00
05/06/2017 14:00,2,8.732,ACTIVE,220.29,368.20,59.975,1494093603,"201051344001025","219011344069620",28.57,33.30,0,333.63,424.11,252.7,241.9,1.123,687688.6,687688.6,4568,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093624,1945714.00
05/06/2017 14:00,2,8.543,ACTIVE,221.87,371.21,59.981,1494093603,"201051344000458","219011344069620",28.31,32.20,0,341.45,427.41,244.7,234.3,1.153,695738.8,695738.8,4545,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093624,1945715.00
05/06/2017 14:00,2,8.656,ACTIVE,222.10,371.51,59.975,1494093603,"201051344000853","219011344069620",28.29,28.50,0,339.95,428.31,247.8,237.3,1.127,696279.6,696279.6,4546,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093625,1945716.00
05/06/2017 14:00,2,8.449,ACTIVE,218.71,366.70,59.975,1494093603,"201051344000685","219011344069620",29.76,30.00,0,334.24,424.11,254.5,243.7,1.189,688535.1,688535.1,4567,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093626,1945717.00
05/06/2017 14:00,2,8.723,ACTIVE,220.29,369.40,59.938,1494093603,"201051344000917","219011344069620",28.69,32.20,0,332.73,423.20,253.3,242.5,1.171,685202.7,685202.7,4557,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093627,1945718.00
05/06/2017 14:00,2,8.424,ACTIVE,218.71,367.30,59.949,1494093603,"201051344001145","219011344069620",29.82,28.80,0,333.63,425.61,253.9,243.2,1.149,693086.4,693086.4,4547,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093628,1945719.00
05/06/2017 14:00,2,8.746,ACTIVE,220.74,372.11,59.991,1494093603,"201051344000651","219011344069620",28.55,33.80,0,333.03,425.91,252.7,241.9,1.131,681524.5,681524.5,4568,0,0,0,L,1122011218,0,126.30,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093629,1945720.00
05/06/2017 14:00,2,8.076,ACTIVE,215.77,381.73,59.975,1494093603,"274151322000088","219011344069620",28.31,38.20,0,328.82,397.96,231.3,221.3,0.866,900900.3,900900.3,4531,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093630,1945721.00
05/06/2017 14:00,2,5.416,ACTIVE,216.67,438.83,59.965,1494093603,"274151322000068","219011344069620",40.37,37.50,0,405.77,478.51,221.9,212.3,0.844,776600.1,776600.1,4693,0,0,0,L,1151911521,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093631,1945722.00
05/06/2017 14:00,2,8.725,ACTIVE,220.06,368.20,59.944,1494093603,"201051344001135","219011344069620",28.39,33.00,0,333.33,423.50,250.8,240.1,1.140,677158.0,677158.0,4560,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093632,1945723.00
05/06/2017 14:00,2,8.605,ACTIVE,219.61,371.51,59.981,1494093603,"201051344000594","219011344069620",28.39,38.20,0,333.33,424.11,247.3,236.8,1.131,697821.9,697821.9,4559,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093633,1945724.00
05/06/2017 14:00,2,8.697,ACTIVE,220.52,368.80,60.018,1494093603,"201051344001203","219011344069620",28.69,33.80,0,334.54,424.11,252.7,242.0,1.162,686123.7,686123.7,4571,0,0,0,L,1122011218,0,126.30,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093634,1945725.00
05/06/2017 14:00,2,8.152,ACTIVE,215.77,375.41,59.970,1494093603,"274151322000054","219011344069620",26.86,40.00,0,329.13,396.15,221.7,212.0,0.835,918815.2,918815.2,4522,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093635,1945726.00
05/06/2017 14:00,2,8.557,ACTIVE,220.52,370.00,59.970,1494093603,"201051344000867","219011344069620",28.17,35.20,0,332.43,424.11,244.0,233.6,1.092,682486.4,682486.4,4572,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093636,1945727.00
05/06/2017 14:00,2,8.668,ACTIVE,220.29,370.90,59.970,1494093603,"201051344001093","219011344069620",28.57,30.80,0,333.63,422.90,250.5,239.9,1.123,684951.8,684951.8,4561,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093637,1945728.00
05/06/2017 14:00,2,8.605,ACTIVE,221.42,372.11,59.975,1494093603,"201051344000900","219011344069620",28.84,27.80,0,335.14,429.22,251.3,240.6,1.118,703921.9,703921.9,4548,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093638,1945729.00
05/06/2017 14:00,2,8.447,ACTIVE,221.19,371.51,60.012,1494093603,"201051344000648","219011344069620",28.35,31.30,0,336.34,427.71,242.5,232.1,1.100,693147.4,693147.4,4548,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093639,1945730.00
05/06/2017 14:00,2,8.535,ACTIVE,221.42,372.41,59.975,1494093603,"201051344000569","219011344069620",28.75,28.80,0,336.64,429.52,248.3,237.8,1.140,706249.7,706249.7,4539,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093640,1945731.00
05/06/2017 14:00,2,8.518,ACTIVE,221.87,374.51,59.970,1494093603,"201051344000983","219011344069620",28.51,30.00,0,338.14,427.71,245.8,235.4,1.127,696700.4,696700.4,4547,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093641,1945732.00
05/06/2017 14:00,2,8.520,ACTIVE,221.87,370.90,59.970,1494093603,"201051344001158","219011344069620",27.93,33.80,0,341.15,426.21,240.9,230.6,1.096,682219.9,682219.9,4558,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093642,1945733.00
05/06/2017 14:00,2,8.551,ACTIVE,221.42,374.81,59.970,1494093603,"201051344000576","219011344069620",28.37,29.50,0,339.95,428.31,245.7,235.2,1.092,696894.0,696894.0,4544,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093643,1945734.00
05/06/2017 14:00,2,8.070,ACTIVE,215.77,376.92,59.965,1494093603,"274151322000087","219011344069620",28.29,48.50,0,329.43,397.05,231.1,221.1,0.875,891168.2,891168.2,4607,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494093644,1945735.00
05/06/2017 14:15,2,8.541,ACTIVE,221.64,371.81,59.949,1494094503,"201051344000645","219011344069620",28.75,30.00,0,335.74,427.41,248.4,237.9,1.114,695821.9,695821.9,4543,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094504,1945736.00
05/06/2017 14:15,2,8.064,ACTIVE,215.77,363.09,59.959,1494094503,"274151322000085","219011344069620",25.94,40.00,0,330.63,394.05,211.9,202.6,0.795,915678.7,915678.7,4519,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094505,1945737.00
05/06/2017 14:15,2,8.523,ACTIVE,220.52,370.30,59.949,1494094503,"201051344000633","219011344069620",28.27,34.50,0,334.24,425.61,244.1,233.7,1.145,682087.0,682087.0,4573,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094506,1945738.00
05/06/2017 14:15,2,8.535,ACTIVE,222.10,373.61,59.933,1494094503,"201051344000469","219011344069620",28.55,28.80,0,336.64,427.41,246.7,236.2,1.131,685097.4,685097.4,4557,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094507,1945739.00
05/06/2017 14:15,2,8.596,ACTIVE,218.71,369.70,59.949,1494094503,"201051344000646","219011344069620",28.27,30.50,0,333.63,425.31,246.0,235.5,1.162,678825.4,678825.4,4565,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094508,1945740.00
05/06/2017 14:15,2,8.113,ACTIVE,215.77,368.80,59.954,1494094503,"274151322000052","219011344069620",28.57,40.80,0,328.22,399.76,234.7,224.6,0.919,949518.4,949518.4,4529,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094509,1945741.00
05/06/2017 14:15,2,8.697,ACTIVE,220.29,369.10,59.954,1494094503,"201051344000585","219011344069620",28.25,31.50,0,333.93,421.70,248.9,238.3,1.149,690071.4,690071.4,4569,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094510,1945742.00
05/06/2017 14:15,2,8.535,ACTIVE,218.48,365.80,59.954,1494094503,"201051344001230","219011344069620",28.82,30.50,0,335.44,424.41,249.0,238.4,1.145,683348.9,683348.9,4561,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094511,1945743.00
05/06/2017 14:15,2,8.564,ACTIVE,220.06,368.20,59.949,1494094503,"201051344000582","219011344069620",28.41,32.40,0,332.73,423.50,246.3,235.8,1.136,673186.1,673186.1,4559,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094511,1945744.00
05/06/2017 14:15,2,8.580,ACTIVE,218.71,367.00,59.917,1494094503,"201051344000955","219011344069620",28.49,31.80,0,335.14,424.41,247.4,236.9,1.171,691783.2,691783.2,4568,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094512,1945745.00
05/06/2017 14:15,2,5.455,ACTIVE,215.54,426.21,59.949,1494094503,"274151322000094","219011344069620",39.58,39.30,0,401.26,472.20,217.2,207.7,0.831,776322.2,776322.2,4674,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094513,1945746.00
05/06/2017 14:15,2,8.445,ALERT,222.10,371.51,59.954,1494094503,"201051344000579","219011344069620",28.47,35.00,0,300.87,426.81,243.4,233.0,1.118,702770.6,702770.6,4555,0,0,0,L,1122011218,0,126.07,125.85,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094515,1945747.00
05/06/2017 14:15,2,8.725,ACTIVE,218.71,367.60,59.954,1494094503,"201051344000890","219011344069620",27.99,31.50,0,335.74,424.41,247.1,236.6,1.105,685649.3,685649.3,4567,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094516,1945748.00
05/06/2017 14:15,2,8.441,ACTIVE,219.61,370.60,59.949,1494094503,"201051344000438","219011344069620",29.06,31.80,0,333.63,424.41,248.4,237.8,1.171,688455.7,688455.7,4560,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094517,1945749.00
05/06/2017 14:15,2,8.547,ACTIVE,218.93,358.88,59.965,1494094503,"201051344000417","219011344069620",18.43,28.50,0,338.14,397.96,159.6,152.1,0.742,643497.4,643497.4,4586,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094518,1945750.00
05/06/2017 14:15,2,8.090,ACTIVE,215.54,376.92,59.944,1494094503,"274151322000083","219011344069620",28.41,44.80,0,327.92,398.56,232.7,222.7,0.928,939921.4,939921.4,4531,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094519,1945751.00
05/06/2017 14:15,2,8.535,ACTIVE,216.67,372.11,59.954,1494094503,"274151322000076","219011344069620",29.10,41.30,0,330.63,407.27,251.3,240.6,0.986,1002013.2,1002013.2,4528,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094520,1945752.00
05/06/2017 14:15,2,8.533,ALERT,220.52,370.90,59.959,1494094503,"201051344000868","219011344069620",28.63,29.30,0,305.68,421.40,247.4,236.9,1.114,683626.4,683626.4,4559,0,0,0,L,1122011218,0,125.17,125.62,0002,26,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094521,1945753.00
05/06/2017 14:15,2,8.588,ACTIVE,215.54,370.00,59.944,1494094503,"274151322000095","219011344069620",28.75,48.00,0,327.92,403.67,249.9,239.2,0.941,992329.7,992329.7,4527,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094522,1945754.00
05/06/2017 14:15,2,8.477,ALERT,222.10,364.29,59.949,1494094503,"201051344000988","219011344069620",18.57,29.50,0,304.18,401.86,159.4,152.0,0.729,618356.0,618356.0,4578,0,0,0,L,1122011218,0,125.85,126.30,0002,27,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094524,1945755.00
05/06/2017 14:15,2,8.717,ACTIVE,219.84,369.10,59.954,1494094503,"201051344001025","219011344069620",28.27,34.30,0,333.33,423.20,249.5,238.9,1.105,687748.6,687748.6,4569,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094525,1945756.00
05/06/2017 14:15,2,8.488,ACTIVE,221.87,370.30,59.933,1494094503,"201051344000458","219011344069620",28.71,31.50,0,335.44,427.41,246.6,236.1,1.149,695797.3,695797.3,4546,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094526,1945757.00
05/06/2017 14:15,2,8.467,ACTIVE,222.32,373.61,59.970,1494094503,"201051344000853","219011344069620",29.34,27.80,0,336.04,428.31,251.6,240.9,1.140,696339.0,696339.0,4547,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094527,1945758.00
05/06/2017 14:15,2,8.617,ACTIVE,218.26,369.40,59.965,1494094503,"201051344000685","219011344069620",28.71,30.30,0,334.84,424.41,250.5,239.9,1.171,688595.7,688595.7,4568,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094528,1945759.00
05/06/2017 14:15,2,8.652,ACTIVE,219.84,370.60,59.970,1494094503,"201051344000917","219011344069620",28.53,32.60,0,333.33,423.20,249.8,239.2,1.167,685262.9,685262.9,4558,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094529,1945760.00
05/06/2017 14:15,2,8.631,ACTIVE,218.71,368.50,59.959,1494094503,"201051344001145","219011344069620",28.73,29.30,0,334.84,425.31,250.9,240.2,1.109,693147.0,693147.0,4548,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094529,1945761.00
05/06/2017 14:15,2,8.705,ACTIVE,220.52,370.60,59.959,1494094503,"201051344000651","219011344069620",28.19,33.80,0,334.24,425.61,248.3,237.8,1.118,681584.4,681584.4,4569,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094530,1945762.00
05/06/2017 14:15,2,8.006,ACTIVE,215.54,371.81,59.954,1494094503,"274151322000088","219011344069620",27.95,37.50,0,329.43,397.66,226.5,216.7,0.857,900955.1,900955.1,4532,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094531,1945763.00
05/06/2017 14:15,2,5.406,ACTIVE,216.67,449.05,59.965,1494094503,"274151322000068","219011344069620",39.94,37.80,0,403.07,476.41,218.0,208.5,0.826,776652.7,776652.7,4694,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094532,1945764.00
05/06/2017 14:15,2,8.662,ACTIVE,219.84,367.90,59.970,1494094503,"201051344001135","219011344069620",27.99,32.60,0,333.93,422.60,245.6,235.1,1.127,677217.4,677217.4,4561,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094533,1945765.00
05/06/2017 14:15,2,8.531,ACTIVE,219.61,369.10,59.970,1494094503,"201051344000594","219011344069620",28.39,38.40,0,333.63,422.90,245.2,234.7,1.118,697880.6,697880.6,4560,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094534,1945766.00
05/06/2017 14:15,2,8.631,ACTIVE,220.06,370.00,59.965,1494094503,"201051344001203","219011344069620",28.55,33.30,0,334.54,424.41,249.5,238.9,1.149,686183.6,686183.6,4572,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094535,1945767.00
05/06/2017 14:15,2,8.027,ACTIVE,215.32,362.79,59.959,1494094503,"274151322000054","219011344069620",26.80,39.00,0,329.43,395.85,217.7,208.2,0.835,918867.7,918867.7,4523,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094536,1945768.00
05/06/2017 14:15,2,8.389,ALERT,220.74,369.40,59.975,1494094503,"201051344000867","219011344069620",28.88,34.30,0,270.21,424.11,245.6,235.1,1.100,682544.4,682544.4,4573,0,0,0,L,1122011218,0,125.62,125.17,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094538,1945769.00
05/06/2017 14:15,2,8.531,ACTIVE,220.06,371.81,60.007,1494094503,"201051344001093","219011344069620",28.73,31.80,0,333.03,422.60,248.0,237.5,1.114,685011.3,685011.3,4562,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094539,1945770.00
05/06/2017 14:15,2,8.586,ACTIVE,221.42,374.51,59.954,1494094503,"201051344000900","219011344069620",29.16,26.30,0,336.34,429.82,253.4,242.7,1.092,703982.0,703982.0,4549,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094540,1945771.00
05/06/2017 14:15,2,8.350,ACTIVE,221.64,371.21,59.928,1494094503,"201051344000648","219011344069620",28.92,30.00,0,336.94,427.41,244.5,234.0,1.083,693205.3,693205.3,4549,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094540,1945772.00
05/06/2017 14:15,2,8.496,ACTIVE,221.87,373.01,59.975,1494094503,"201051344000569","219011344069620",29.26,27.30,0,336.34,428.91,251.7,241.0,1.145,706309.3,706309.3,4540,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094541,1945773.00
05/06/2017 14:15,2,8.477,ACTIVE,221.87,371.21,59.959,1494094503,"201051344000983","219011344069620",28.98,28.50,0,336.64,429.22,248.8,238.2,1.145,696759.2,696759.2,4548,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094542,1945774.00
05/06/2017 14:15,2,8.480,ALERT,222.10,373.31,59.996,1494094503,"201051344001158","219011344069620",28.11,33.00,0,306.28,425.91,241.3,231.0,1.100,682277.0,682277.0,4559,0,0,0,L,1122011218,0,125.85,125.85,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094544,1945775.00
05/06/2017 14:15,2,8.455,ACTIVE,221.87,373.31,59.975,1494094503,"201051344000576","219011344069620",29.06,27.80,0,336.64,428.91,248.8,238.3,1.123,696952.9,696952.9,4545,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094545,1945776.00
05/06/2017 14:15,2,8.027,ACTIVE,216.00,355.28,59.954,1494094503,"274151322000087","219011344069620",27.95,48.50,0,329.13,396.75,227.2,217.4,0.871,891222.9,891222.9,4608,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494094546,1945777.00
05/06/2017 14:30,2,8.301,ACTIVE,221.42,370.90,59.965,1494095403,"201051344000645","219011344069620",28.67,30.00,0,339.65,427.71,240.9,230.6,1.078,695880.7,695880.7,4544,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095404,1945778.00
05/06/2017 14:30,2,7.863,ALERT,215.77,357.08,59.959,1494095403,"274151322000085","219011344069620",26.58,40.00,0,297.26,392.85,211.5,202.2,0.809,915728.7,915728.7,4520,0,0,0,L,1151911521,0,124.27,124.04,0002,33,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095406,1945779.00
05/06/2017 14:30,2,8.293,ACTIVE,220.29,370.00,60.002,1494095403,"201051344000633","219011344069620",28.59,33.30,0,334.24,425.61,240.0,229.7,1.127,682145.0,682145.0,4574,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095407,1945780.00
05/06/2017 14:30,2,8.357,ACTIVE,221.64,370.90,60.002,1494095403,"201051344000469","219011344069620",28.41,28.30,0,340.55,427.71,240.4,230.1,1.109,685155.9,685155.9,4558,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095408,1945781.00
05/06/2017 14:30,2,8.506,ACTIVE,218.48,370.30,60.002,1494095403,"201051344000646","219011344069620",28.75,30.30,0,331.23,423.81,247.4,236.8,1.114,678884.1,678884.1,4566,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095409,1945782.00
05/06/2017 14:30,2,8.043,ALERT,215.77,380.52,59.965,1494095403,"274151322000052","219011344069620",28.86,40.80,0,286.44,403.07,234.8,224.7,0.919,949573.9,949573.9,4530,0,0,0,L,1151911521,0,123.14,124.49,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095411,1945783.00
05/06/2017 14:30,2,8.678,ACTIVE,220.06,368.50,59.965,1494095403,"201051344000585","219011344069620",28.33,31.50,0,333.63,421.70,248.9,238.3,1.149,690130.9,690130.9,4570,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095412,1945784.00
