ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 14:30,2,8.348,ALERT,218.26,367.60,59.970,1494095403,"201051344001230","219011344069620",29.40,29.80,0,303.28,423.50,248.3,237.7,1.158,683408.0,683408.0,4562,0,0,0,L,1122011218,0,125.17,123.81,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095413,1945785.00
05/06/2017 14:30,2,8.539,ACTIVE,219.84,370.30,59.970,1494095403,"201051344000582","219011344069620",28.49,32.60,0,333.03,423.20,246.4,235.9,1.114,673244.9,673244.9,4560,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095414,1945786.00
05/06/2017 14:30,2,8.426,ACTIVE,218.48,367.60,59.965,1494095403,"201051344000955","219011344069620",29.16,31.50,0,336.04,423.20,248.8,238.2,1.171,691842.3,691842.3,4569,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095415,1945787.00
05/06/2017 14:30,2,5.299,ALERT,215.77,450.26,59.965,1494095403,"274151322000094","219011344069620",40.28,38.00,0,298.47,522.69,215.2,205.7,0.822,776372.6,776372.6,4675,0,0,0,L,1151911521,0,123.36,124.49,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095417,1945788.00
05/06/2017 14:30,2,8.416,ACTIVE,221.87,372.71,59.965,1494095403,"201051344000579","219011344069620",28.25,33.50,0,341.75,427.11,240.8,230.5,1.065,702828.8,702828.8,4557,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095418,1945789.00
05/06/2017 14:30,2,8.463,ALERT,218.26,368.80,60.007,1494095403,"201051344000890","219011344069620",28.94,30.00,0,266.31,423.20,247.9,237.4,1.123,685708.1,685708.1,4568,0,0,0,L,1122011218,0,125.17,123.59,0002,28,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095420,1945790.00
05/06/2017 14:30,2,8.441,ACTIVE,219.16,370.00,59.996,1494095403,"201051344000438","219011344069620",29.24,31.00,0,333.93,424.41,249.9,239.3,1.140,688515.1,688515.1,4561,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095421,1945791.00
05/06/2017 14:30,2,8.312,ACTIVE,218.71,360.08,59.975,1494095403,"201051344000417","219011344069620",19.02,27.50,0,337.84,396.45,160.1,152.6,0.751,643535.3,643535.3,4587,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095421,1945792.00
05/06/2017 14:30,2,8.047,ALERT,215.09,356.78,59.959,1494095403,"274151322000083","219011344069620",28.57,43.60,0,297.26,398.56,232.7,222.6,0.932,939976.8,939976.8,4532,0,0,0,L,1151911521,0,123.36,124.04,0002,28,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095423,1945793.00
05/06/2017 14:30,2,8.402,ALERT,216.67,384.73,59.954,1494095403,"274151322000076","219011344069620",29.62,40.80,0,287.05,419.00,251.9,241.2,0.977,1002073.1,1002073.1,4529,0,0,0,L,1151911521,0,124.04,124.72,0002,29,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095425,1945794.00
05/06/2017 14:30,2,8.387,ACTIVE,220.06,370.30,59.970,1494095403,"201051344000868","219011344069620",28.35,28.50,0,333.93,426.21,240.8,230.5,1.083,683685.4,683685.4,4561,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095426,1945795.00
05/06/2017 14:30,2,8.441,ALERT,215.32,361.59,59.965,1494095403,"274151322000095","219011344069620",29.22,47.50,0,281.94,402.16,249.5,238.9,0.946,992389.1,992389.1,4528,0,0,0,L,1151911521,0,123.81,123.81,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095428,1945796.00
05/06/2017 14:30,2,8.391,ACTIVE,221.64,364.89,59.970,1494095403,"201051344000988","219011344069620",18.41,29.00,0,342.65,402.46,156.4,149.0,0.707,618394.0,618394.0,4580,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095429,1945797.00
05/06/2017 14:30,2,8.658,ACTIVE,219.84,369.10,59.933,1494095403,"201051344001025","219011344069620",28.41,33.50,0,333.33,422.90,249.0,238.4,1.087,687808.4,687808.4,4570,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095430,1945798.00
05/06/2017 14:30,2,8.338,ACTIVE,221.64,373.91,59.975,1494095403,"201051344000458","219011344069620",28.51,31.30,0,341.75,428.01,240.6,230.3,1.118,695856.1,695856.1,4547,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095430,1945799.00
05/06/2017 14:30,2,8.434,ACTIVE,221.87,373.31,59.970,1494095403,"201051344000853","219011344069620",28.47,27.50,0,339.65,428.91,243.2,232.8,1.109,696398.7,696398.7,4548,0,0,0,L,1122011218,0,126.30,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095432,1945800.00
05/06/2017 14:30,2,8.404,ALERT,218.03,367.90,59.965,1494095403,"201051344000685","219011344069620",29.56,29.50,0,296.96,423.50,251.4,240.8,1.198,688655.5,688655.5,4569,0,0,0,L,1122011218,0,125.40,123.81,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095433,1945801.00
05/06/2017 14:30,2,8.518,ALERT,219.84,371.21,59.959,1494095403,"201051344000917","219011344069620",28.94,32.20,0,301.17,422.60,249.9,239.3,1.162,685322.5,685322.5,4559,0,0,0,L,1122011218,0,125.40,125.17,0002,26,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095435,1945802.00
05/06/2017 14:30,2,8.561,ACTIVE,218.26,367.60,60.007,1494095403,"201051344001145","219011344069620",29.12,28.00,0,324.02,479.71,252.4,241.7,1.145,693207.3,693207.3,4549,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095436,1945803.00
05/06/2017 14:30,2,8.607,ACTIVE,220.06,369.10,60.002,1494095403,"201051344000651","219011344069620",28.51,33.50,0,334.24,422.00,248.5,237.9,1.127,681644.0,681644.0,4570,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095437,1945804.00
05/06/2017 14:30,2,7.861,ALERT,215.32,358.28,59.970,1494095403,"274151322000088","219011344069620",28.49,37.50,0,299.07,403.67,226.6,216.8,0.849,901009.0,901009.0,4533,0,0,0,L,1151911521,0,124.04,123.81,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095439,1945805.00
05/06/2017 14:30,2,2.293,ALERT,216.45,483.32,59.949,1494095403,"274151322000068","219011344069620",45.94,34.00,0,298.77,526.90,108.8,103.1,0.362,776695.6,776695.6,4695,0,0,0,L,1151911521,0,124.27,124.49,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095441,1945806.00
05/06/2017 14:30,2,8.537,ACTIVE,219.84,369.40,59.949,1494095403,"201051344001135","219011344069620",28.51,32.80,0,334.24,422.30,246.4,235.9,1.123,677276.6,677276.6,4562,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095442,1945807.00
05/06/2017 14:30,2,8.355,ACTIVE,219.16,364.89,59.949,1494095403,"201051344000594","219011344069620",28.75,38.00,0,332.43,422.30,243.0,232.6,1.100,697939.6,697939.6,4561,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095443,1945808.00
05/06/2017 14:30,2,8.561,ACTIVE,220.06,369.10,59.970,1494095403,"201051344001203","219011344069620",28.63,32.40,0,334.54,422.60,248.2,237.6,1.136,686243.5,686243.5,4573,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095443,1945809.00
05/06/2017 14:30,2,7.959,ALERT,215.77,376.92,59.959,1494095403,"274151322000054","219011344069620",26.94,39.00,0,299.07,394.95,217.1,207.6,0.822,918919.6,918919.6,4524,0,0,0,L,1151911521,0,124.04,124.04,0002,29,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095445,1945810.00
05/06/2017 14:30,2,8.326,ACTIVE,220.29,368.20,59.965,1494095403,"201051344000867","219011344069620",28.53,34.00,0,334.54,425.31,240.4,230.2,1.061,682603.2,682603.2,4575,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095446,1945811.00
05/06/2017 14:30,2,8.426,ALERT,219.84,370.00,59.954,1494095403,"201051344001093","219011344069620",28.80,30.80,0,296.66,422.00,245.8,235.3,1.105,685070.4,685070.4,4563,0,0,0,L,1122011218,0,125.62,124.72,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095448,1945812.00
05/06/2017 14:30,2,8.336,ACTIVE,220.97,372.41,59.970,1494095403,"201051344000900","219011344069620",29.24,26.50,0,336.34,428.91,246.7,236.2,1.100,704042.6,704042.6,4550,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095449,1945813.00
05/06/2017 14:30,2,8.182,ACTIVE,221.19,370.00,59.965,1494095403,"201051344000648","219011344069620",28.86,30.30,0,337.24,427.11,239.0,228.8,1.083,693263.8,693263.8,4550,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095450,1945814.00
05/06/2017 14:30,2,8.357,ACTIVE,221.42,370.60,59.970,1494095403,"201051344000569","219011344069620",28.86,27.80,0,336.34,429.52,244.3,233.9,1.127,706369.2,706369.2,4541,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095451,1945815.00
05/06/2017 14:30,2,8.270,ACTIVE,221.64,371.51,59.970,1494095403,"201051344000983","219011344069620",28.88,28.80,0,340.85,430.12,241.8,231.4,1.123,696818.6,696818.6,4549,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095452,1945816.00
05/06/2017 14:30,2,8.342,ACTIVE,221.87,370.90,59.965,1494095403,"201051344001158","219011344069620",28.13,32.80,0,341.15,426.51,237.6,227.4,1.092,682335.0,682335.0,4561,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095453,1945817.00
05/06/2017 14:30,2,8.250,ACTIVE,221.64,373.61,59.970,1494095403,"201051344000576","219011344069620",28.98,28.30,0,340.25,429.22,241.9,231.6,1.105,697012.2,697012.2,4546,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095453,1945818.00
05/06/2017 14:30,2,7.871,ALERT,215.54,366.40,59.959,1494095403,"274151322000087","219011344069620",28.45,48.30,0,298.77,397.66,226.7,216.9,0.866,891277.2,891277.2,4609,0,0,0,L,1151911521,0,123.81,124.27,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494095455,1945819.00
05/06/2017 14:45,2,8.148,ACTIVE,221.42,369.70,59.949,1494096304,"201051344000645","219011344069620",28.47,31.80,0,341.75,425.61,235.0,224.9,1.061,695937.5,695937.5,4545,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096305,1945820.00
05/06/2017 14:45,2,7.740,ACTIVE,215.77,377.82,59.954,1494096304,"274151322000085","219011344069620",26.74,38.20,0,330.03,392.85,209.7,200.5,0.795,915779.0,915779.0,4522,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096306,1945821.00
05/06/2017 14:45,2,8.113,ACTIVE,220.52,370.90,59.944,1494096304,"201051344000633","219011344069620",29.02,32.80,0,335.14,424.41,238.4,228.2,1.118,682201.9,682201.9,4575,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096306,1945822.00
05/06/2017 14:45,2,8.096,ACTIVE,222.10,369.70,59.959,1494096304,"201051344000469","219011344069620",28.73,27.30,0,341.15,425.91,235.6,225.5,1.087,685212.7,685212.7,4559,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096307,1945823.00
05/06/2017 14:45,2,8.203,ACTIVE,219.16,368.50,59.954,1494096304,"201051344000646","219011344069620",29.78,27.30,0,333.33,423.20,247.4,236.9,1.171,678942.9,678942.9,4567,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096308,1945824.00
05/06/2017 14:45,2,7.809,ACTIVE,215.77,353.77,59.949,1494096304,"274151322000052","219011344069620",29.22,38.40,0,329.43,399.16,230.9,221.0,0.893,949629.5,949629.5,4532,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096309,1945825.00
05/06/2017 14:45,2,8.453,ACTIVE,220.52,371.81,59.981,1494096304,"201051344000585","219011344069620",29.24,28.80,0,333.93,424.71,250.2,239.6,1.149,690190.3,690190.3,4571,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096310,1945826.00
05/06/2017 14:45,2,8.252,ACTIVE,218.71,366.70,59.959,1494096304,"201051344001230","219011344069620",29.44,28.00,0,335.14,423.50,245.9,235.4,1.127,683466.9,683466.9,4564,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096311,1945827.00
05/06/2017 14:45,2,8.352,ACTIVE,220.52,371.21,59.970,1494096304,"201051344000582","219011344069620",29.02,31.50,0,333.33,425.61,245.3,234.8,1.105,673303.4,673303.4,4561,0,0,0,L,1122011218,0,126.07,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096312,1945828.00
05/06/2017 14:45,2,8.217,ACTIVE,219.16,369.10,59.944,1494096304,"201051344000955","219011344069620",29.90,30.00,0,335.14,422.90,248.6,238.0,1.158,691901.4,691901.4,4570,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096313,1945829.00
05/06/2017 14:45,2,5.309,ACTIVE,215.54,449.35,59.949,1494096304,"274151322000094","219011344069620",39.66,36.80,0,410.28,478.81,212.9,203.5,0.822,776423.6,776423.6,4677,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096314,1945830.00
05/06/2017 14:45,2,8.049,ACTIVE,222.10,372.11,59.944,1494096304,"201051344000579","219011344069620",29.52,32.20,0,341.75,425.61,240.7,230.4,1.100,702885.9,702885.9,4558,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096315,1945831.00
05/06/2017 14:45,2,8.301,ACTIVE,218.71,367.90,59.975,1494096304,"201051344000890","219011344069620",29.30,29.50,0,334.54,423.20,246.3,235.8,1.109,685766.8,685766.8,4570,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096315,1945832.00
05/06/2017 14:45,2,8.242,ACTIVE,219.61,370.30,59.954,1494096304,"201051344000438","219011344069620",29.86,29.80,0,334.24,422.90,249.1,238.5,1.140,688574.4,688574.4,4562,0,0,0,L,1122011218,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096316,1945833.00
05/06/2017 14:45,2,8.205,ACTIVE,219.16,361.29,59.949,1494096304,"201051344000417","219011344069620",19.18,26.30,0,337.84,397.05,159.5,152.0,0.729,643573.1,643573.1,4588,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096317,1945834.00
05/06/2017 14:45,2,7.797,ACTIVE,215.32,374.21,59.949,1494096304,"274151322000083","219011344069620",29.02,41.50,0,329.13,398.26,229.2,219.2,0.919,940031.6,940031.6,4534,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096318,1945835.00
05/06/2017 14:45,2,8.135,ACTIVE,216.45,383.53,59.975,1494096304,"274151322000076","219011344069620",30.12,40.40,0,331.23,402.77,248.1,237.5,0.963,1002132.5,1002132.5,4531,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096319,1945836.00
05/06/2017 14:45,2,8.203,ACTIVE,220.29,368.80,59.949,1494096304,"201051344000868","219011344069620",28.47,29.80,0,334.54,422.90,236.3,226.2,1.034,683741.9,683741.9,4562,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096320,1945837.00
05/06/2017 14:45,2,8.186,ACTIVE,215.54,357.98,59.949,1494096304,"274151322000095","219011344069620",29.68,45.00,0,327.32,401.86,245.9,235.4,0.928,992447.9,992447.9,4530,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096321,1945838.00
05/06/2017 14:45,2,8.277,ACTIVE,221.87,364.29,59.933,1494096304,"201051344000988","219011344069620",18.43,28.00,0,343.25,401.26,154.4,147.1,0.707,618430.6,618430.6,4581,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096322,1945839.00
05/06/2017 14:45,2,8.434,ACTIVE,220.29,369.40,59.954,1494096304,"201051344001025","219011344069620",29.20,31.00,0,333.63,422.30,249.4,238.8,1.114,687867.3,687867.3,4571,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096323,1945840.00
05/06/2017 14:45,2,8.143,ACTIVE,221.64,369.70,59.975,1494096304,"201051344000458","219011344069620",28.53,31.00,0,342.05,425.31,235.3,225.2,1.087,695912.4,695912.4,4548,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096323,1945841.00
05/06/2017 14:45,2,8.119,ACTIVE,222.10,372.11,59.954,1494096304,"201051344000853","219011344069620",28.63,28.30,0,339.65,426.81,235.3,225.2,1.105,696455.5,696455.5,4549,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096324,1945842.00
05/06/2017 14:45,2,8.381,ACTIVE,218.71,369.40,59.954,1494096304,"201051344000685","219011344069620",29.52,28.00,0,333.93,423.20,250.4,239.8,1.184,688714.9,688714.9,4571,0,0,0,L,1122011218,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096325,1945843.00
05/06/2017 14:45,2,8.352,ACTIVE,220.52,369.40,59.959,1494096304,"201051344000917","219011344069620",29.32,31.00,0,332.73,422.60,247.9,237.4,1.149,685381.4,685381.4,4561,0,0,0,L,1122011218,0,125.85,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096326,1945844.00
05/06/2017 14:45,2,8.332,ACTIVE,218.71,368.20,59.944,1494096304,"201051344001145","219011344069620",29.64,27.50,0,334.24,424.11,249.9,239.3,1.127,693266.6,693266.6,4550,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096327,1945845.00
05/06/2017 14:45,2,8.406,ACTIVE,220.74,370.90,59.949,1494096304,"201051344000651","219011344069620",29.22,32.40,0,334.24,425.91,248.8,238.2,1.114,681702.7,681702.7,4571,0,0,0,L,1122011218,0,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096328,1945846.00
05/06/2017 14:45,2,7.660,ACTIVE,215.77,378.42,59.954,1494096304,"274151322000088","219011344069620",28.82,35.20,0,329.43,396.15,223.6,213.8,0.840,901062.2,901062.2,4535,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096329,1945847.00
05/06/2017 14:45,2,0.266,ALERT,216.45,494.44,59.949,1494096304,"274151322000068","219011344069620",47.57,28.00,0,300.87,538.02,12.7,10.3,0.057,776711.1,776711.1,4697,0,0,0,L,1151911521,0,124.04,124.49,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,1,1,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096331,1945848.00
05/06/2017 14:45,2,8.303,ACTIVE,220.06,371.21,59.949,1494096304,"201051344001135","219011344069620",29.44,31.00,0,333.63,422.00,247.4,236.9,1.123,677334.8,677334.8,4563,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096332,1945849.00
05/06/2017 14:45,2,8.242,ACTIVE,219.61,371.51,59.949,1494096304,"201051344000594","219011344069620",29.14,35.40,0,332.43,422.00,243.1,232.7,1.105,697996.8,697996.8,4562,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096333,1945850.00
05/06/2017 14:45,2,8.320,ACTIVE,220.52,369.10,59.944,1494096304,"201051344001203","219011344069620",29.32,31.80,0,335.14,425.01,247.0,236.4,1.136,686302.0,686302.0,4574,0,0,0,L,1122011218,0,126.53,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096333,1945851.00
05/06/2017 14:45,2,7.668,ACTIVE,215.54,376.01,59.944,1494096304,"274151322000054","219011344069620",27.73,37.00,0,330.03,394.95,215.5,206.1,0.818,918970.7,918970.7,4526,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096334,1945852.00
05/06/2017 14:45,2,8.047,ACTIVE,220.52,369.10,59.949,1494096304,"201051344000867","219011344069620",29.02,33.00,0,333.93,419.30,236.6,226.4,1.061,682659.3,682659.3,4576,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096335,1945853.00
05/06/2017 14:45,2,8.199,ACTIVE,220.29,369.10,59.949,1494096304,"201051344001093","219011344069620",29.40,28.80,0,333.63,421.10,244.2,233.8,1.087,685128.2,685128.2,4565,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096337,1945854.00
05/06/2017 14:45,2,8.178,ACTIVE,221.19,370.90,59.944,1494096304,"201051344000900","219011344069620",28.69,27.50,0,336.34,427.11,237.5,227.3,1.047,704099.7,704099.7,4551,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096338,1945855.00
05/06/2017 14:45,2,8.062,ACTIVE,221.19,370.00,59.959,1494096304,"201051344000648","219011344069620",28.63,31.00,0,341.75,425.31,233.7,223.6,1.074,693319.4,693319.4,4551,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096338,1945856.00
05/06/2017 14:45,2,8.199,ACTIVE,221.42,370.60,59.954,1494096304,"201051344000569","219011344069620",28.19,28.50,0,340.55,426.51,233.9,223.8,1.069,706425.7,706425.7,4542,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096339,1945857.00
05/06/2017 14:45,2,7.969,ACTIVE,221.64,370.90,59.938,1494096304,"201051344000983","219011344069620",29.00,29.80,0,340.55,428.01,233.9,223.8,1.083,696874.8,696874.8,4550,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096340,1945858.00
05/06/2017 14:45,2,8.182,ACTIVE,221.87,373.61,59.959,1494096304,"201051344001158","219011344069620",28.35,30.50,0,341.75,424.71,234.9,224.8,1.096,682390.6,682390.6,4562,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096341,1945859.00
05/06/2017 14:45,2,8.115,ACTIVE,221.42,371.51,59.949,1494096304,"201051344000576","219011344069620",28.43,30.00,0,340.25,426.21,233.5,223.4,1.065,697068.2,697068.2,4547,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096342,1945860.00
05/06/2017 14:45,2,7.729,ACTIVE,215.54,355.28,59.933,1494096304,"274151322000087","219011344069620",28.57,45.80,0,329.73,395.55,223.6,213.9,0.844,891330.2,891330.2,4611,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494096343,1945861.00
05/06/2017 15:00,2,7.859,ACTIVE,221.19,367.90,59.959,1494097204,"201051344000645","219011344069620",28.37,32.80,0,336.94,422.90,225.8,216.0,1.016,695992.4,695992.4,4546,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097205,1945862.00
05/06/2017 15:00,2,7.508,ACTIVE,215.77,352.87,59.944,1494097204,"274151322000085","219011344069620",26.46,37.00,0,330.63,392.55,201.0,192.1,0.765,915828.1,915828.1,4523,0,0,0,L,1151911521,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097206,1945863.00
05/06/2017 15:00,2,7.920,ACTIVE,220.29,369.10,59.922,1494097204,"201051344000633","219011344069620",28.39,33.80,0,335.44,422.30,227.8,218.0,1.065,682257.7,682257.7,4576,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097207,1945864.00
05/06/2017 15:00,2,7.941,ACTIVE,221.87,369.10,59.959,1494097204,"201051344000469","219011344069620",28.09,29.50,0,336.94,424.71,225.7,215.9,1.039,685267.6,685267.6,4560,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097208,1945865.00
05/06/2017 15:00,2,8.160,ACTIVE,218.93,369.40,59.949,1494097204,"201051344000646","219011344069620",28.61,28.30,0,334.24,423.20,236.4,226.3,1.087,679000.9,679000.9,4568,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097209,1945866.00
05/06/2017 15:00,2,7.557,ACTIVE,215.54,379.02,59.981,1494097204,"274151322000052","219011344069620",29.02,38.80,0,329.73,397.05,222.1,212.4,0.862,949683.6,949683.6,4533,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097209,1945867.00
05/06/2017 15:00,2,8.297,ACTIVE,220.29,369.40,59.954,1494097204,"201051344000585","219011344069620",28.47,29.30,0,333.63,421.70,239.1,228.9,1.096,690248.8,690248.8,4572,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097211,1945868.00
05/06/2017 15:00,2,8.115,ACTIVE,218.71,366.40,59.959,1494097204,"201051344001230","219011344069620",28.77,28.50,0,332.73,434.33,236.4,226.3,1.078,683524.7,683524.7,4565,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097212,1945869.00
05/06/2017 15:00,2,8.117,ACTIVE,220.52,368.80,59.959,1494097204,"201051344000582","219011344069620",28.61,32.00,0,333.93,425.01,235.2,225.1,1.065,673360.9,673360.9,4562,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097212,1945870.00
05/06/2017 15:00,2,8.027,ACTIVE,218.93,367.00,59.954,1494097204,"201051344000955","219011344069620",29.16,29.80,0,334.54,422.60,237.0,226.8,1.096,691959.5,691959.5,4571,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097213,1945871.00
05/06/2017 15:00,2,5.086,ACTIVE,215.54,445.75,59.954,1494097204,"274151322000094","219011344069620",39.44,36.50,0,403.37,478.81,204.9,195.9,0.795,776473.5,776473.5,4678,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097214,1945872.00
05/06/2017 15:00,2,7.914,ACTIVE,221.64,371.51,59.965,1494097204,"201051344000579","219011344069620",28.63,32.40,0,339.95,425.61,229.3,219.4,1.056,702942.1,702942.1,4559,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097215,1945873.00
05/06/2017 15:00,2,8.066,ACTIVE,218.71,365.19,59.959,1494097204,"201051344000890","219011344069620",28.90,28.50,0,330.33,425.61,236.0,225.9,1.061,685824.6,685824.6,4571,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097216,1945874.00
05/06/2017 15:00,2,8.127,ACTIVE,219.61,369.70,59.981,1494097204,"201051344000438","219011344069620",28.98,30.00,0,334.24,422.90,238.3,228.1,1.096,688632.8,688632.8,4563,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097217,1945875.00
05/06/2017 15:00,2,8.049,ACTIVE,219.16,358.28,59.959,1494097204,"201051344000417","219011344069620",18.77,26.00,0,337.54,396.45,152.9,145.6,0.712,643610.3,643610.3,4589,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097218,1945876.00
05/06/2017 15:00,2,7.623,ACTIVE,215.09,353.17,59.954,1494097204,"274151322000083","219011344069620",28.55,40.60,0,329.13,396.75,220.3,210.7,0.875,940085.4,940085.4,4535,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097219,1945877.00
05/06/2017 15:00,2,7.975,ACTIVE,216.45,364.29,59.949,1494097204,"274151322000076","219011344069620",29.48,38.60,0,331.83,404.57,238.1,227.9,0.924,1002190.7,1002190.7,4532,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097220,1945878.00
05/06/2017 15:00,2,7.916,ACTIVE,219.84,367.90,59.949,1494097204,"201051344000868","219011344069620",28.29,31.00,0,334.24,418.39,226.4,216.6,1.012,683797.1,683797.1,4563,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097221,1945879.00
05/06/2017 15:00,2,8.010,ACTIVE,215.09,375.71,59.959,1494097204,"274151322000095","219011344069620",29.08,42.00,0,328.82,400.66,235.7,225.6,0.897,992505.6,992505.6,4531,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097221,1945880.00
05/06/2017 15:00,2,7.830,ACTIVE,221.42,363.69,59.949,1494097204,"201051344000988","219011344069620",18.57,29.00,0,342.95,400.06,147.2,140.1,0.667,618466.5,618466.5,4582,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097222,1945881.00
05/06/2017 15:00,2,8.229,ACTIVE,220.06,368.50,59.907,1494097204,"201051344001025","219011344069620",28.59,31.30,0,334.54,422.00,238.1,227.9,1.061,687925.6,687925.6,4572,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097223,1945882.00
05/06/2017 15:00,2,7.875,ACTIVE,221.42,370.00,59.959,1494097204,"201051344000458","219011344069620",28.39,32.60,0,342.65,424.41,226.4,216.6,1.047,695967.4,695967.4,4549,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097224,1945883.00
05/06/2017 15:00,2,7.914,ACTIVE,221.87,371.81,59.959,1494097204,"201051344000853","219011344069620",28.49,29.50,0,341.15,423.20,228.1,218.2,1.052,696510.7,696510.7,4550,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097225,1945884.00
05/06/2017 15:00,2,8.230,ACTIVE,218.48,366.40,59.954,1494097204,"201051344000685","219011344069620",28.78,28.80,0,334.54,422.90,239.9,229.6,1.136,688773.7,688773.7,4572,0,0,0,L,1122011218,0,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097226,1945885.00
05/06/2017 15:00,2,8.127,ACTIVE,220.06,368.50,59.991,1494097204,"201051344000917","219011344069620",28.92,31.30,0,333.93,421.40,238.1,227.9,1.096,685439.5,685439.5,4562,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097227,1945886.00
05/06/2017 15:00,2,8.166,ACTIVE,218.48,365.80,59.954,1494097204,"201051344001145","219011344069620",29.00,28.00,0,334.54,422.90,239.7,229.4,1.087,693325.3,693325.3,4551,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097228,1945887.00
05/06/2017 15:00,2,8.100,ACTIVE,220.52,367.30,59.944,1494097204,"201051344000651","219011344069620",28.98,32.20,0,334.24,425.61,237.8,227.6,1.074,681761.0,681761.0,4572,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097229,1945888.00
05/06/2017 15:00,2,7.502,ACTIVE,215.32,355.58,59.922,1494097204,"274151322000088","219011344069620",28.15,35.60,0,329.13,395.55,213.9,204.5,0.804,901114.5,901114.5,4536,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097229,1945889.00
05/06/2017 15:00,2,5.023,ALERT,216.45,433.12,59.965,1494097204,"274151322000068","219011344069620",40.35,32.80,0,300.87,526.30,204.8,195.7,0.778,776742.0,776742.0,4699,0,0,0,L,1151911521,0,124.27,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097231,1945890.00
05/06/2017 15:00,2,8.092,ACTIVE,220.06,369.40,59.986,1494097204,"201051344001135","219011344069620",28.77,31.30,0,330.63,434.02,235.6,225.5,1.074,677392.6,677392.6,4564,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097232,1945891.00
05/06/2017 15:00,2,7.941,ACTIVE,219.16,369.40,59.954,1494097204,"201051344000594","219011344069620",28.77,35.20,0,333.03,421.10,231.4,221.4,1.074,698053.6,698053.6,4563,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097233,1945892.00
05/06/2017 15:00,2,8.252,ACTIVE,220.29,368.80,59.949,1494097204,"201051344001203","219011344069620",28.23,31.80,0,335.14,425.31,236.0,225.8,1.100,686359.8,686359.8,4575,0,0,0,L,1122011218,0,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097234,1945893.00
05/06/2017 15:00,2,7.537,ACTIVE,215.77,377.52,59.949,1494097204,"274151322000054","219011344069620",27.06,37.50,0,330.03,394.35,206.4,197.3,0.778,919021.2,919021.2,4527,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097235,1945894.00
05/06/2017 15:00,2,7.818,ACTIVE,220.06,367.60,59.954,1494097204,"201051344000867","219011344069620",28.59,34.80,0,335.14,418.39,226.4,216.6,1.016,682714.6,682714.6,4577,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097236,1945895.00
05/06/2017 15:00,2,8.025,ACTIVE,220.06,369.70,59.981,1494097204,"201051344001093","219011344069620",28.67,29.50,0,333.93,420.80,232.9,222.8,1.034,685185.3,685185.3,4566,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097237,1945896.00
05/06/2017 15:00,2,7.953,ACTIVE,220.97,371.51,59.928,1494097204,"201051344000900","219011344069620",28.63,30.00,0,336.64,423.81,230.6,220.6,1.039,704155.4,704155.4,4552,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097238,1945897.00
05/06/2017 15:00,2,7.854,ACTIVE,220.74,369.40,59.970,1494097204,"201051344000648","219011344069620",28.15,31.80,0,337.54,423.81,223.9,214.2,1.025,693374.0,693374.0,4552,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097239,1945898.00
05/06/2017 15:00,2,7.896,ACTIVE,221.19,369.10,59.938,1494097204,"201051344000569","219011344069620",28.49,29.80,0,337.24,423.20,227.9,218.0,1.047,706480.6,706480.6,4543,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097240,1945899.00
05/06/2017 15:00,2,7.850,ACTIVE,221.42,368.80,59.986,1494097204,"201051344000983","219011344069620",28.47,31.00,0,336.94,424.11,226.3,216.5,1.043,696929.7,696929.7,4551,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097240,1945900.00
05/06/2017 15:00,2,7.959,ACTIVE,221.42,367.90,59.917,1494097204,"201051344001158","219011344069620",27.83,31.50,0,338.14,423.81,224.3,214.6,1.025,682445.6,682445.6,4563,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097241,1945901.00
05/06/2017 15:00,2,7.816,ACTIVE,221.19,369.40,59.965,1494097204,"201051344000576","219011344069620",28.47,32.00,0,339.95,423.81,225.3,215.5,1.025,697122.8,697122.8,4548,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097242,1945902.00
05/06/2017 15:00,2,7.494,ACTIVE,215.77,373.01,59.954,1494097204,"274151322000087","219011344069620",28.23,46.20,0,330.03,397.35,214.0,204.6,0.809,891382.5,891382.5,4612,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494097243,1945903.00
05/06/2017 15:15,2,7.740,ALERT,220.97,367.90,59.965,1494098103,"201051344000645","219011344069620",28.11,33.00,0,304.18,421.40,220.3,210.7,0.986,696045.7,696045.7,4547,0,0,0,L,1122011218,0,125.62,125.62,0002,29,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098105,1945904.00
05/06/2017 15:15,2,7.244,ACTIVE,215.54,355.88,59.954,1494098103,"274151322000085","219011344069620",27.25,35.60,0,331.23,391.64,199.8,190.9,0.756,915876.2,915876.2,4524,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098106,1945905.00
05/06/2017 15:15,2,7.705,ACTIVE,219.84,368.80,59.928,1494098103,"201051344000633","219011344069620",28.63,32.60,0,335.44,420.50,223.4,213.7,1.061,682312.1,682312.1,4577,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098107,1945906.00
05/06/2017 15:15,2,7.664,ACTIVE,221.42,372.41,59.959,1494098103,"201051344000469","219011344069620",28.49,28.00,0,337.84,422.00,221.1,211.4,1.034,685321.3,685321.3,4561,0,0,0,L,1122011218,0,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098108,1945907.00
05/06/2017 15:15,2,7.873,ACTIVE,218.71,366.10,59.991,1494098103,"201051344000646","219011344069620",29.38,26.30,0,333.03,421.10,234.1,224.1,1.083,679057.6,679057.6,4569,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098109,1945908.00
05/06/2017 15:15,2,7.336,ACTIVE,215.32,374.21,59.938,1494098103,"274151322000052","219011344069620",29.52,37.30,0,329.43,396.45,219.2,209.7,0.857,949736.6,949736.6,4534,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098110,1945909.00
05/06/2017 15:15,2,8.047,ACTIVE,220.06,369.10,59.959,1494098103,"201051344000585","219011344069620",29.14,27.30,0,334.24,423.50,237.6,227.4,1.083,690306.3,690306.3,4573,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098111,1945910.00
05/06/2017 15:15,2,7.840,ACTIVE,218.26,365.80,59.928,1494098103,"201051344001230","219011344069620",29.54,26.80,0,335.14,420.50,234.5,224.4,1.074,683581.3,683581.3,4566,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098112,1945911.00
05/06/2017 15:15,2,7.873,ACTIVE,220.29,369.40,59.970,1494098103,"201051344000582","219011344069620",29.28,29.80,0,333.63,423.81,233.3,223.3,1.047,673417.3,673417.3,4563,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098113,1945912.00
05/06/2017 15:15,2,7.803,ALERT,218.48,367.90,59.965,1494098103,"201051344000955","219011344069620",29.76,27.80,0,286.44,421.40,235.0,224.9,1.096,692016.4,692016.4,4572,0,0,0,L,1122011218,0,124.72,124.27,0002,23,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098115,1945913.00
05/06/2017 15:15,2,4.898,ACTIVE,215.32,441.24,59.944,1494098103,"274151322000094","219011344069620",40.53,34.50,0,406.37,476.71,201.7,192.8,0.782,776522.2,776522.2,4679,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098116,1945914.00
05/06/2017 15:15,2,7.598,ACTIVE,221.42,368.20,59.959,1494098103,"201051344000579","219011344069620",29.32,31.30,0,337.84,423.50,225.5,215.7,1.043,702997.0,702997.0,4560,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098117,1945915.00
05/06/2017 15:15,2,7.902,ACTIVE,218.26,367.30,59.965,1494098103,"201051344000890","219011344069620",29.32,27.80,0,335.14,420.50,234.7,224.6,1.083,685881.4,685881.4,4572,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098117,1945916.00
05/06/2017 15:15,2,7.893,ACTIVE,219.16,367.60,59.959,1494098103,"201051344000438","219011344069620",29.60,27.50,0,334.24,420.50,236.4,226.2,1.078,688690.2,688690.2,4564,0,0,0,L,1122011218,0,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098118,1945917.00
05/06/2017 15:15,2,7.836,ACTIVE,218.71,359.48,59.959,1494098103,"201051344000417","219011344069620",19.12,24.50,0,337.54,394.95,151.8,144.6,0.716,643646.9,643646.9,4590,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098119,1945918.00
05/06/2017 15:15,2,7.336,ACTIVE,215.09,370.90,59.954,1494098103,"274151322000083","219011344069620",29.34,40.00,0,329.43,394.95,217.5,208.0,0.862,940138.1,940138.1,4536,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098120,1945919.00
05/06/2017 15:15,2,7.771,ACTIVE,216.22,367.00,59.949,1494098103,"274151322000076","219011344069620",29.92,37.30,0,332.73,403.67,235.3,225.2,0.910,1002247.7,1002247.7,4533,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098121,1945920.00
05/06/2017 15:15,2,7.678,ALERT,219.61,367.30,59.986,1494098103,"201051344000868","219011344069620",28.51,30.30,0,296.36,416.29,221.8,212.2,0.990,683850.9,683850.9,4564,0,0,0,L,1122011218,0,124.72,125.40,0002,27,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098123,1945921.00
05/06/2017 15:15,2,7.752,ACTIVE,215.32,345.96,59.954,1494098103,"274151322000095","219011344069620",29.70,40.00,0,328.52,398.86,233.1,223.1,0.862,992562.2,992562.2,4532,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098124,1945922.00
05/06/2017 15:15,2,7.758,ACTIVE,221.42,361.89,59.949,1494098103,"201051344000988","219011344069620",18.47,28.00,0,339.65,398.26,145.2,138.3,0.663,618501.6,618501.6,4583,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098125,1945923.00
05/06/2017 15:15,2,8.039,ACTIVE,219.61,367.60,59.944,1494098103,"201051344001025","219011344069620",29.04,29.80,0,334.54,419.60,236.6,226.4,1.056,687983.0,687983.0,4573,0,0,0,L,1122011218,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098126,1945924.00
05/06/2017 15:15,2,7.676,ALERT,221.19,369.70,59.954,1494098103,"201051344000458","219011344069620",28.49,32.60,0,287.05,421.40,221.3,211.7,1.025,696021.1,696021.1,4550,0,0,0,L,1122011218,0,125.62,125.85,0002,27,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098128,1945925.00
05/06/2017 15:15,2,7.705,ALERT,221.64,371.21,59.938,1494098103,"201051344000853","219011344069620",28.53,30.30,0,304.78,422.00,222.4,212.7,1.030,696564.5,696564.5,4551,0,0,0,L,1122011218,0,126.07,125.85,0002,29,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098129,1945926.00
