ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 15:15,2,7.926,ACTIVE,218.26,367.60,59.965,1494098103,"201051344000685","219011344069620",29.68,26.80,0,334.84,420.50,238.2,228.0,1.127,688831.5,688831.5,4573,0,0,0,L,1122011218,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098130,1945927.00
05/06/2017 15:15,2,7.984,ACTIVE,219.84,366.70,59.959,1494098103,"201051344000917","219011344069620",29.28,30.00,0,333.93,419.60,236.8,226.6,1.100,685496.9,685496.9,4563,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098131,1945928.00
05/06/2017 15:15,2,7.906,ACTIVE,218.26,365.49,59.938,1494098103,"201051344001145","219011344069620",29.76,26.50,0,334.24,421.40,238.1,227.9,1.056,693383.1,693383.1,4552,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098132,1945929.00
05/06/2017 15:15,2,8.059,ACTIVE,220.06,368.80,59.938,1494098103,"201051344000651","219011344069620",28.92,30.30,0,334.84,424.11,235.9,225.8,1.061,681818.4,681818.4,4573,0,0,0,L,1122011218,0,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098133,1945930.00
05/06/2017 15:15,2,7.223,ACTIVE,215.54,377.82,59.938,1494098103,"274151322000088","219011344069620",28.90,33.00,0,330.33,394.05,211.4,202.1,0.800,901165.9,901165.9,4537,0,0,0,L,1151911521,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098134,1945931.00
05/06/2017 15:15,2,4.895,ACTIVE,216.22,440.64,59.944,1494098103,"274151322000068","219011344069620",40.97,35.20,0,412.38,482.12,202.2,193.2,0.765,776791.2,776791.2,4701,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098135,1945932.00
05/06/2017 15:15,2,7.932,ACTIVE,219.61,365.80,59.954,1494098103,"201051344001135","219011344069620",29.12,29.50,0,334.24,419.90,234.0,223.9,1.078,677449.5,677449.5,4565,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098136,1945933.00
05/06/2017 15:15,2,7.656,ACTIVE,219.16,366.40,59.949,1494098103,"201051344000594","219011344069620",29.34,34.00,0,333.03,419.30,227.5,217.6,1.034,698109.3,698109.3,4564,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098137,1945934.00
05/06/2017 15:15,2,7.980,ACTIVE,219.84,368.50,59.954,1494098103,"201051344001203","219011344069620",29.02,30.50,0,335.74,422.00,234.6,224.5,1.087,686416.7,686416.7,4576,0,0,0,L,1122011218,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098138,1945935.00
05/06/2017 15:15,2,7.213,ACTIVE,215.32,351.97,59.922,1494098103,"274151322000054","219011344069620",28.15,35.40,0,330.33,393.45,205.5,196.5,0.778,919070.9,919070.9,4528,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098139,1945936.00
05/06/2017 15:15,2,7.619,ACTIVE,220.06,367.30,59.965,1494098103,"201051344000867","219011344069620",28.77,34.00,0,334.84,415.99,222.0,212.3,1.008,682768.8,682768.8,4578,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098140,1945937.00
05/06/2017 15:15,2,7.818,ACTIVE,219.84,366.70,59.944,1494098103,"201051344001093","219011344069620",29.22,27.50,0,334.24,419.00,231.2,221.3,1.039,685241.5,685241.5,4567,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098141,1945938.00
05/06/2017 15:15,2,7.762,ACTIVE,220.74,369.70,59.944,1494098103,"201051344000900","219011344069620",28.57,30.50,0,337.24,422.00,224.5,214.7,1.003,704209.9,704209.9,4553,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098142,1945939.00
05/06/2017 15:15,2,7.617,ALERT,220.52,368.80,59.944,1494098103,"201051344000648","219011344069620",28.43,32.00,0,303.88,422.00,219.4,209.8,1.008,693427.4,693427.4,4553,0,0,0,L,1122011218,0,124.94,125.62,0002,28,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098143,1945940.00
05/06/2017 15:15,2,7.699,ALERT,220.74,367.00,59.981,1494098103,"201051344000569","219011344069620",28.45,29.80,0,286.44,420.80,221.8,212.2,1.021,706534.3,706534.3,4544,0,0,0,L,1122011218,0,124.94,125.85,0002,26,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098145,1945941.00
05/06/2017 15:15,2,7.682,ALERT,221.19,368.20,59.944,1494098103,"201051344000983","219011344069620",28.49,31.30,0,305.38,421.40,221.5,211.9,1.030,696983.5,696983.5,4552,0,0,0,L,1122011218,0,125.62,125.62,0002,29,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098147,1945942.00
05/06/2017 15:15,2,7.666,ACTIVE,221.42,369.40,59.954,1494098103,"201051344001158","219011344069620",28.47,30.80,0,336.64,421.70,220.9,211.3,1.012,682499.7,682499.7,4564,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098148,1945943.00
05/06/2017 15:15,2,7.592,ACTIVE,221.19,369.10,59.944,1494098103,"201051344000576","219011344069620",28.59,32.60,0,338.14,421.10,219.8,210.2,1.003,697176.4,697176.4,4549,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098149,1945944.00
05/06/2017 15:15,2,7.287,ACTIVE,215.32,351.97,59.938,1494098103,"274151322000087","219011344069620",28.75,43.40,0,330.03,393.45,211.9,202.6,0.804,891434.1,891434.1,4613,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494098150,1945945.00
05/06/2017 15:30,2,7.361,ACTIVE,220.52,367.30,59.944,1494099003,"201051344000645","219011344069620",28.80,32.80,0,337.84,418.70,214.7,205.3,0.959,696097.8,696097.8,4549,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099004,1945946.00
05/06/2017 15:30,2,7.016,ACTIVE,215.09,367.00,59.944,1494099003,"274151322000085","219011344069620",27.33,34.00,0,330.63,390.14,194.2,185.5,0.734,915923.3,915923.3,4525,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099005,1945947.00
05/06/2017 15:30,2,7.475,ACTIVE,219.61,366.10,59.949,1494099003,"201051344000633","219011344069620",28.65,31.30,0,334.84,415.39,216.7,207.2,1.021,682365.0,682365.0,4578,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099006,1945948.00
05/06/2017 15:30,2,7.387,ACTIVE,221.19,369.10,59.944,1494099003,"201051344000469","219011344069620",28.73,27.30,0,336.34,420.20,214.9,205.5,0.994,685373.6,685373.6,4562,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099007,1945949.00
05/06/2017 15:30,2,7.572,ACTIVE,218.03,366.70,59.928,1494099003,"201051344000646","219011344069620",29.72,25.30,0,333.63,419.90,227.9,218.0,1.083,679113.1,679113.1,4570,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099008,1945950.00
05/06/2017 15:30,2,7.129,ACTIVE,215.09,375.41,59.938,1494099003,"274151322000052","219011344069620",29.34,35.40,0,329.43,394.35,211.8,202.5,0.835,949788.0,949788.0,4535,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099009,1945951.00
05/06/2017 15:30,2,7.748,ACTIVE,219.61,365.19,59.975,1494099003,"201051344000585","219011344069620",29.48,26.00,0,333.93,417.49,231.3,221.4,1.061,690362.5,690362.5,4574,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099010,1945952.00
05/06/2017 15:30,2,7.609,ACTIVE,217.80,364.89,59.938,1494099003,"201051344001230","219011344069620",29.56,25.50,0,335.44,419.90,227.8,217.9,1.034,683636.6,683636.6,4567,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099010,1945953.00
05/06/2017 15:30,2,7.688,ACTIVE,219.39,368.80,59.944,1494099003,"201051344000582","219011344069620",29.16,29.50,0,333.93,419.00,226.9,217.1,1.030,673472.5,673472.5,4564,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099011,1945954.00
05/06/2017 15:30,2,7.559,ACTIVE,218.26,364.89,59.938,1494099003,"201051344000955","219011344069620",29.80,26.80,0,335.74,419.30,228.1,218.2,1.069,692072.0,692072.0,4574,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099012,1945955.00
05/06/2017 15:30,2,4.723,ACTIVE,215.09,452.96,59.922,1494099003,"274151322000094","219011344069620",40.63,33.00,0,412.38,477.31,194.2,185.5,0.751,776569.3,776569.3,4680,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099013,1945956.00
05/06/2017 15:30,2,7.432,ACTIVE,220.74,367.30,59.944,1494099003,"201051344000579","219011344069620",29.02,29.50,0,338.74,421.40,218.2,208.7,1.012,703050.3,703050.3,4561,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099014,1945957.00
05/06/2017 15:30,2,7.699,ACTIVE,218.03,364.59,59.954,1494099003,"201051344000890","219011344069620",29.24,26.00,0,335.44,419.60,227.9,218.1,1.021,685936.8,685936.8,4573,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099015,1945958.00
05/06/2017 15:30,2,7.619,ACTIVE,218.71,369.70,59.949,1494099003,"201051344000438","219011344069620",29.76,26.00,0,334.84,420.20,229.6,219.7,1.030,688746.1,688746.1,4565,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099016,1945959.00
05/06/2017 15:30,2,7.627,ACTIVE,218.48,359.18,59.954,1494099003,"201051344000417","219011344069620",19.08,23.50,0,337.84,394.35,147.5,140.4,0.689,643682.5,643682.5,4591,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099017,1945960.00
05/06/2017 15:30,2,7.178,ACTIVE,215.09,373.31,59.944,1494099003,"274151322000083","219011344069620",28.98,37.50,0,329.73,394.05,210.6,201.3,0.840,940189.2,940189.2,4537,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099018,1945961.00
05/06/2017 15:30,2,7.490,ACTIVE,216.45,378.12,59.949,1494099003,"274151322000076","219011344069620",29.94,35.40,0,331.53,400.06,227.0,217.2,0.879,1002302.9,1002302.9,4534,0,0,0,L,1151911521,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099019,1945962.00
05/06/2017 15:30,2,7.459,ACTIVE,219.39,364.29,59.965,1494099003,"201051344000868","219011344069620",28.49,30.00,0,334.84,415.39,215.2,205.7,0.968,683903.2,683903.2,4566,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099019,1945963.00
05/06/2017 15:30,2,7.514,ACTIVE,214.64,364.29,59.944,1494099003,"274151322000095","219011344069620",29.72,40.20,0,328.82,397.96,226.2,216.5,0.853,992617.0,992617.0,4533,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099020,1945964.00
05/06/2017 15:30,2,7.486,ACTIVE,220.97,361.59,59.907,1494099003,"201051344000988","219011344069620",18.59,27.50,0,342.05,397.05,141.1,134.2,0.645,618535.7,618535.7,4584,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099021,1945965.00
05/06/2017 15:30,2,7.836,ACTIVE,219.39,364.59,59.959,1494099003,"201051344001025","219011344069620",29.02,28.30,0,334.24,418.70,230.3,220.3,1.025,688038.9,688038.9,4574,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099022,1945966.00
05/06/2017 15:30,2,7.377,ACTIVE,220.97,367.30,59.959,1494099003,"201051344000458","219011344069620",28.75,32.00,0,338.44,419.30,214.9,205.5,0.999,696073.2,696073.2,4552,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099023,1945967.00
05/06/2017 15:30,2,7.330,ACTIVE,221.19,367.90,59.959,1494099003,"201051344000853","219011344069620",29.02,29.50,0,342.35,420.80,215.3,205.9,1.003,696616.5,696616.5,4553,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099024,1945968.00
05/06/2017 15:30,2,7.725,ACTIVE,217.80,367.90,59.949,1494099003,"201051344000685","219011344069620",29.54,25.50,0,336.04,419.30,231.2,221.2,1.123,688887.5,688887.5,4574,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099025,1945969.00
05/06/2017 15:30,2,7.713,ACTIVE,219.39,367.60,59.975,1494099003,"201051344000917","219011344069620",29.42,28.30,0,334.24,418.09,229.8,219.8,1.069,685552.5,685552.5,4564,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099026,1945970.00
05/06/2017 15:30,2,7.650,ACTIVE,218.03,365.19,59.944,1494099003,"201051344001145","219011344069620",29.86,25.50,0,334.54,420.50,231.1,221.1,1.043,693439.1,693439.1,4553,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099027,1945971.00
05/06/2017 15:30,2,7.715,ACTIVE,219.61,368.20,59.933,1494099003,"201051344000651","219011344069620",29.38,29.50,0,334.84,421.40,229.4,219.5,1.034,681874.0,681874.0,4574,0,0,0,L,1122011218,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099028,1945972.00
05/06/2017 15:30,2,6.975,ACTIVE,215.09,352.27,59.944,1494099003,"274151322000088","219011344069620",28.94,32.60,0,330.03,392.85,204.3,195.3,0.769,901215.4,901215.4,4538,0,0,0,L,1151911521,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099028,1945973.00
05/06/2017 15:30,2,4.762,ACTIVE,216.22,436.13,59.949,1494099003,"274151322000068","219011344069620",40.65,34.80,0,413.29,480.01,196.4,187.6,0.742,776838.6,776838.6,4702,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099029,1945974.00
05/06/2017 15:30,2,7.676,ACTIVE,219.16,367.60,59.944,1494099003,"201051344001135","219011344069620",29.28,27.50,0,334.54,418.70,227.5,217.7,1.030,677504.7,677504.7,4566,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099031,1945975.00
05/06/2017 15:30,2,7.402,ACTIVE,218.71,364.89,59.944,1494099003,"201051344000594","219011344069620",29.44,32.20,0,334.24,418.39,220.6,210.9,0.999,698163.0,698163.0,4565,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099032,1945976.00
05/06/2017 15:30,2,7.676,ACTIVE,219.61,367.60,59.954,1494099003,"201051344001203","219011344069620",29.38,29.00,0,335.44,418.39,228.3,218.4,1.061,686471.9,686471.9,4577,0,0,0,L,1122011218,0,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099033,1945977.00
05/06/2017 15:30,2,7.002,ACTIVE,215.32,370.90,59.944,1494099003,"274151322000054","219011344069620",28.23,33.80,0,329.73,392.25,200.1,191.2,0.756,919119.0,919119.0,4529,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099034,1945978.00
05/06/2017 15:30,2,7.393,ACTIVE,219.61,364.89,59.933,1494099003,"201051344000867","219011344069620",28.78,33.00,0,335.14,414.19,215.3,205.8,0.959,682821.0,682821.0,4579,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099034,1945979.00
05/06/2017 15:30,2,7.529,ACTIVE,219.16,367.90,59.981,1494099003,"201051344001093","219011344069620",29.50,26.30,0,333.93,417.19,224.9,215.2,1.016,685295.9,685295.9,4568,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099035,1945980.00
05/06/2017 15:30,2,7.418,ACTIVE,220.52,368.20,59.938,1494099003,"201051344000900","219011344069620",28.92,30.00,0,335.74,419.90,217.4,207.9,0.977,704262.3,704262.3,4554,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099036,1945981.00
05/06/2017 15:30,2,7.178,ACTIVE,220.29,366.70,59.949,1494099003,"201051344000648","219011344069620",29.28,31.30,0,336.64,418.70,212.7,203.4,0.977,693479.0,693479.0,4555,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099037,1945982.00
05/06/2017 15:30,2,7.404,ACTIVE,220.52,366.10,59.975,1494099003,"201051344000569","219011344069620",28.67,29.00,0,336.34,419.30,214.9,205.5,0.981,706586.0,706586.0,4546,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099038,1945983.00
05/06/2017 15:30,2,7.381,ACTIVE,220.97,367.00,59.933,1494099003,"201051344000983","219011344069620",28.75,30.30,0,336.94,419.90,214.7,205.3,0.999,697035.3,697035.3,4554,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099039,1945984.00
05/06/2017 15:30,2,7.439,ACTIVE,220.97,367.30,59.954,1494099003,"201051344001158","219011344069620",28.37,29.30,0,337.84,419.90,213.8,204.4,0.977,682551.5,682551.5,4565,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099040,1945985.00
05/06/2017 15:30,2,7.250,ACTIVE,220.74,366.70,59.944,1494099003,"201051344000576","219011344069620",28.98,31.80,0,336.34,419.60,212.8,203.5,0.981,697227.6,697227.6,4550,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099041,1945986.00
05/06/2017 15:30,2,7.049,ACTIVE,215.54,356.18,59.949,1494099003,"274151322000087","219011344069620",28.75,41.50,0,329.73,392.25,205.0,195.9,0.760,891483.5,891483.5,4614,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099042,1945987.00
05/06/2017 15:45,2,7.104,ACTIVE,220.06,366.10,59.954,1494099903,"201051344000645","219011344069620",28.59,32.40,0,336.34,413.89,205.6,196.5,0.932,696147.9,696147.9,4550,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099904,1945988.00
05/06/2017 15:45,2,6.688,ACTIVE,215.32,366.70,59.938,1494099903,"274151322000085","219011344069620",27.57,33.80,0,330.93,388.64,186.7,178.3,0.707,915968.7,915968.7,4526,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099905,1945989.00
05/06/2017 15:45,2,7.055,ACTIVE,219.39,366.70,59.986,1494099903,"201051344000633","219011344069620",29.32,30.00,0,333.93,412.98,209.5,200.3,0.990,682415.9,682415.9,4579,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099906,1945990.00
05/06/2017 15:45,2,7.062,ACTIVE,220.74,366.40,59.959,1494099903,"201051344000469","219011344069620",28.88,26.50,0,336.04,417.19,206.6,197.5,0.968,685423.9,685423.9,4563,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099907,1945991.00
05/06/2017 15:45,2,7.395,ACTIVE,218.48,367.60,59.959,1494099903,"201051344000646","219011344069620",29.50,23.80,0,335.44,417.79,220.9,211.3,1.030,679166.7,679166.7,4571,0,0,0,L,1122011218,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099908,1945992.00
05/06/2017 15:45,2,6.793,ACTIVE,215.09,355.28,59.959,1494099903,"274151322000052","219011344069620",29.52,33.50,0,329.73,392.25,203.0,194.0,0.800,949837.5,949837.5,4536,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099909,1945993.00
05/06/2017 15:45,2,7.465,ACTIVE,219.84,369.40,59.938,1494099903,"201051344000585","219011344069620",29.72,25.30,0,334.84,416.59,224.5,214.8,1.061,690417.0,690417.0,4575,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099909,1945994.00
05/06/2017 15:45,2,7.301,ACTIVE,218.03,362.79,59.944,1494099903,"201051344001230","219011344069620",29.78,24.50,0,336.64,417.49,220.0,210.4,1.016,683690.1,683690.1,4568,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099910,1945995.00
05/06/2017 15:45,2,7.359,ACTIVE,219.84,369.10,59.959,1494099903,"201051344000582","219011344069620",29.52,27.80,0,333.03,416.89,219.9,210.3,0.994,673525.9,673525.9,4565,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099911,1945996.00
05/06/2017 15:45,2,7.270,ACTIVE,218.26,366.10,59.928,1494099903,"201051344000955","219011344069620",30.02,26.50,0,336.64,417.19,221.0,211.4,1.034,692125.6,692125.6,4575,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099912,1945997.00
05/06/2017 15:45,2,4.559,ACTIVE,214.87,449.05,59.965,1494099903,"274151322000094","219011344069620",40.37,32.20,0,408.78,477.61,187.2,178.7,0.720,776614.7,776614.7,4681,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099913,1945998.00
05/06/2017 15:45,2,7.061,ACTIVE,220.74,367.90,59.970,1494099903,"201051344000579","219011344069620",29.50,28.00,0,336.64,418.09,210.9,201.6,0.972,703101.7,703101.7,4562,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099914,1945999.00
05/06/2017 15:45,2,7.357,ACTIVE,218.03,364.59,59.959,1494099903,"201051344000890","219011344069620",29.64,25.50,0,336.64,417.49,220.9,211.3,0.994,685990.5,685990.5,4574,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099915,1946000.00
05/06/2017 15:45,2,7.281,ACTIVE,218.71,363.99,59.975,1494099903,"201051344000438","219011344069620",30.18,25.80,0,334.84,417.49,222.6,212.9,1.043,688800.2,688800.2,4566,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099916,1946001.00
05/06/2017 15:45,2,7.391,ACTIVE,218.48,357.68,59.949,1494099903,"201051344000417","219011344069620",19.04,22.80,0,338.74,392.55,142.7,135.8,0.641,643717.1,643717.1,4592,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099917,1946002.00
05/06/2017 15:45,2,6.850,ACTIVE,214.64,352.87,59.996,1494099903,"274151322000083","219011344069620",29.26,36.00,0,329.43,392.25,202.9,193.9,0.813,940238.6,940238.6,4538,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099918,1946003.00
05/06/2017 15:45,2,7.137,ACTIVE,216.00,359.48,59.965,1494099903,"274151322000076","219011344069620",30.16,34.00,0,330.93,396.15,217.9,208.4,0.849,1002356.1,1002356.1,4535,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099919,1946004.00
05/06/2017 15:45,2,7.166,ACTIVE,219.16,365.80,59.981,1494099903,"201051344000868","219011344069620",28.47,29.50,0,335.44,413.29,206.7,197.6,0.937,683953.5,683953.5,4567,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099920,1946005.00
05/06/2017 15:45,2,7.191,ACTIVE,214.87,359.48,59.959,1494099903,"274151322000095","219011344069620",29.86,39.80,0,328.22,395.55,217.2,207.7,0.813,992670.0,992670.0,4534,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099920,1946006.00
05/06/2017 15:45,2,7.109,ACTIVE,220.52,360.38,59.981,1494099903,"201051344000988","219011344069620",18.87,26.30,0,341.15,392.25,135.9,129.3,0.619,618568.6,618568.6,4585,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099921,1946007.00
05/06/2017 15:45,2,7.447,ACTIVE,219.16,365.19,59.981,1494099903,"201051344001025","219011344069620",29.58,26.80,0,335.14,417.19,223.0,213.3,0.994,688093.1,688093.1,4575,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099922,1946008.00
05/06/2017 15:45,2,7.020,ACTIVE,220.52,367.00,59.970,1494099903,"201051344000458","219011344069620",29.02,31.00,0,336.94,416.59,206.0,196.9,0.968,696123.5,696123.5,4553,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099923,1946009.00
05/06/2017 15:45,2,7.059,ACTIVE,220.97,367.60,59.949,1494099903,"201051344000853","219011344069620",28.86,29.50,0,343.25,418.09,206.2,197.1,0.955,696666.9,696666.9,4554,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099924,1946010.00
05/06/2017 15:45,2,7.369,ACTIVE,217.80,369.40,59.981,1494099903,"201051344000685","219011344069620",29.92,24.80,0,334.84,417.49,223.3,213.6,1.061,688941.9,688941.9,4575,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099925,1946011.00
05/06/2017 15:45,2,7.344,ACTIVE,219.61,365.80,59.996,1494099903,"201051344000917","219011344069620",29.84,28.00,0,334.24,416.29,221.9,212.2,1.025,685606.6,685606.6,4565,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099926,1946012.00
05/06/2017 15:45,2,7.334,ACTIVE,218.03,365.49,59.975,1494099903,"201051344001145","219011344069620",30.06,25.30,0,336.04,418.70,223.2,213.6,0.999,693493.5,693493.5,4554,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099927,1946013.00
05/06/2017 15:45,2,7.471,ACTIVE,219.61,366.10,59.986,1494099903,"201051344000651","219011344069620",29.40,28.00,0,335.14,415.99,222.4,212.8,0.977,681928.1,681928.1,4575,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099928,1946014.00
05/06/2017 15:45,2,6.684,ACTIVE,214.87,377.22,59.981,1494099903,"274151322000088","219011344069620",28.92,30.80,0,330.33,390.74,195.8,187.0,0.738,901263.2,901263.2,4539,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099929,1946015.00
05/06/2017 15:45,2,4.449,ACTIVE,216.00,451.46,59.981,1494099903,"274151322000068","219011344069620",41.53,33.30,0,414.49,478.81,186.4,178.0,0.716,776884.3,776884.3,4703,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099930,1946016.00
05/06/2017 15:45,2,7.361,ACTIVE,219.16,364.29,59.986,1494099903,"201051344001135","219011344069620",29.54,27.50,0,335.14,415.99,219.9,210.4,1.003,677558.3,677558.3,4567,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099930,1946017.00
05/06/2017 15:45,2,7.082,ACTIVE,218.48,364.59,59.981,1494099903,"201051344000594","219011344069620",29.62,30.80,0,335.44,415.69,212.3,203.0,0.968,698214.8,698214.8,4566,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099931,1946018.00
05/06/2017 15:45,2,7.471,ACTIVE,219.61,364.59,59.970,1494099903,"201051344001203","219011344069620",29.10,28.30,0,335.44,416.29,220.1,210.5,1.025,686525.5,686525.5,4578,0,0,0,L,1122011218,0,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099932,1946019.00
05/06/2017 15:45,2,6.721,ACTIVE,215.09,352.27,59.975,1494099903,"274151322000054","219011344069620",28.15,33.00,0,330.03,390.44,191.6,183.0,0.720,919165.7,919165.7,4530,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099933,1946020.00
05/06/2017 15:45,2,6.998,ACTIVE,219.39,364.89,59.986,1494099903,"201051344000867","219011344069620",29.24,32.60,0,336.04,412.08,207.2,198.1,0.941,682871.5,682871.5,4580,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099934,1946021.00
05/06/2017 15:45,2,7.225,ACTIVE,219.39,366.70,59.986,1494099903,"201051344001093","219011344069620",29.62,25.80,0,334.54,415.09,216.7,207.2,0.950,685348.7,685348.7,4569,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099935,1946022.00
05/06/2017 15:45,2,6.998,ACTIVE,219.84,365.19,59.986,1494099903,"201051344000900","219011344069620",29.28,29.80,0,335.44,416.89,207.6,198.4,0.937,704312.9,704312.9,4555,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099936,1946023.00
05/06/2017 15:45,2,6.932,ACTIVE,219.84,366.40,60.007,1494099903,"201051344000648","219011344069620",29.10,30.30,0,335.44,414.19,204.2,195.2,0.941,693528.7,693528.7,4556,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099937,1946024.00
05/06/2017 15:45,2,7.031,ACTIVE,220.06,366.70,59.981,1494099903,"201051344000569","219011344069620",28.88,29.50,0,335.44,416.29,205.7,196.6,0.946,706636.1,706636.1,4547,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099938,1946025.00
05/06/2017 15:45,2,7.055,ACTIVE,220.29,365.49,59.981,1494099903,"201051344000983","219011344069620",28.90,29.80,0,336.04,416.89,206.3,197.2,0.959,697085.5,697085.5,4555,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099939,1946026.00
05/06/2017 15:45,2,7.076,ACTIVE,220.52,366.70,59.991,1494099903,"201051344001158","219011344069620",28.84,27.80,0,336.64,417.19,206.6,197.5,0.950,682601.8,682601.8,4566,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099940,1946027.00
05/06/2017 15:45,2,7.014,ACTIVE,220.29,366.70,59.991,1494099903,"201051344000576","219011344069620",28.67,32.00,0,336.04,417.19,203.7,194.7,0.928,697277.3,697277.3,4551,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099940,1946028.00
05/06/2017 15:45,2,6.646,ACTIVE,214.87,350.77,59.975,1494099903,"274151322000087","219011344069620",29.24,43.00,0,326.72,393.15,196.7,187.9,0.742,891531.5,891531.5,4615,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494099941,1946029.00
05/06/2017 16:00,2,6.742,ACTIVE,220.06,364.29,59.959,1494100803,"201051344000645","219011344069620",28.59,32.80,0,336.94,410.28,195.2,186.5,0.879,696195.5,696195.5,4551,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100804,1946030.00
05/06/2017 16:00,2,6.375,ACTIVE,214.87,354.37,59.938,1494100803,"274151322000085","219011344069620",27.55,33.50,0,330.93,387.44,177.8,169.7,0.685,916012.0,916012.0,4527,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100805,1946031.00
05/06/2017 16:00,2,6.715,ACTIVE,219.16,364.89,59.970,1494100803,"201051344000633","219011344069620",29.22,29.30,0,335.44,410.88,198.7,189.8,0.932,682464.3,682464.3,4580,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100806,1946032.00
05/06/2017 16:00,2,6.693,ACTIVE,220.29,365.49,59.959,1494100803,"201051344000469","219011344069620",28.94,27.00,0,336.34,412.98,196.1,187.3,0.915,685471.7,685471.7,4564,0,0,0,L,1122011218,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100807,1946033.00
05/06/2017 16:00,2,7.023,ACTIVE,218.26,366.10,60.012,1494100803,"201051344000646","219011344069620",29.64,23.80,0,335.44,415.39,210.7,201.4,0.990,679217.9,679217.9,4572,0,0,0,L,1122011218,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100808,1946034.00
05/06/2017 16:00,2,6.473,ACTIVE,215.09,368.20,59.954,1494100803,"274151322000052","219011344069620",29.48,33.30,0,330.33,390.74,193.2,184.5,0.751,949884.6,949884.6,4537,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100809,1946035.00
05/06/2017 16:00,2,7.158,ACTIVE,219.39,366.70,59.959,1494100803,"201051344000585","219011344069620",29.62,25.80,0,334.84,413.89,214.6,205.2,0.977,690469.2,690469.2,4576,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100810,1946036.00
05/06/2017 16:00,2,7.029,ACTIVE,218.03,362.49,59.949,1494100803,"201051344001230","219011344069620",29.50,25.30,0,336.64,414.79,210.0,200.7,0.963,683741.3,683741.3,4569,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100812,1946037.00
05/06/2017 16:00,2,7.031,ACTIVE,219.39,363.09,59.965,1494100803,"201051344000582","219011344069620",29.50,29.00,0,334.54,415.09,210.0,200.7,0.950,673577.0,673577.0,4566,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100813,1946038.00
05/06/2017 16:00,2,6.928,ACTIVE,218.26,364.29,59.970,1494100803,"201051344000955","219011344069620",30.10,26.30,0,337.24,414.79,211.1,201.8,0.977,692177.0,692177.0,4576,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100814,1946039.00
05/06/2017 16:00,2,4.303,ACTIVE,214.87,447.25,59.949,1494100803,"274151322000094","219011344069620",40.71,32.20,0,409.08,474.60,178.2,170.1,0.689,776657.9,776657.9,4682,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100814,1946040.00
05/06/2017 16:00,2,6.725,ACTIVE,220.29,367.00,59.975,1494100803,"201051344000579","219011344069620",29.36,28.00,0,337.24,414.19,199.9,191.0,0.924,703150.5,703150.5,4563,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100815,1946041.00
05/06/2017 16:00,2,7.082,ACTIVE,218.03,363.39,60.012,1494100803,"201051344000890","219011344069620",29.38,25.50,0,336.94,415.09,210.8,201.6,0.950,686041.8,686041.8,4575,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100816,1946042.00
05/06/2017 16:00,2,6.969,ACTIVE,218.93,364.89,59.970,1494100803,"201051344000438","219011344069620",30.16,26.00,0,335.74,415.39,212.7,203.4,0.977,688851.9,688851.9,4567,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100817,1946043.00
05/06/2017 16:00,2,6.879,ACTIVE,218.48,356.48,59.970,1494100803,"201051344000417","219011344069620",19.56,23.30,0,337.24,391.34,136.3,129.6,0.654,643750.1,643750.1,4593,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100818,1946044.00
05/06/2017 16:00,2,6.502,ACTIVE,214.64,362.49,59.954,1494100803,"274151322000083","219011344069620",29.34,36.30,0,330.33,390.44,193.2,184.5,0.765,940285.7,940285.7,4539,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100819,1946045.00
05/06/2017 16:00,2,6.797,ACTIVE,215.77,352.27,59.970,1494100803,"274151322000076","219011344069620",30.14,34.30,0,331.53,394.35,207.3,198.2,0.804,1002406.8,1002406.8,4536,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100820,1946046.00
05/06/2017 16:00,2,6.664,ACTIVE,218.93,363.99,59.970,1494100803,"201051344000868","219011344069620",29.16,29.50,0,335.74,410.58,196.8,188.0,0.893,684001.5,684001.5,4568,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100821,1946047.00
05/06/2017 16:00,2,6.809,ACTIVE,214.87,377.52,59.991,1494100803,"274151322000095","219011344069620",30.04,39.30,0,329.13,393.15,207.1,198.0,0.782,992720.5,992720.5,4535,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100822,1946048.00
05/06/2017 16:00,2,6.758,ACTIVE,220.29,360.38,59.975,1494100803,"201051344000988","219011344069620",18.85,26.50,0,342.05,390.44,128.9,122.5,0.588,618599.9,618599.9,4586,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100823,1946049.00
05/06/2017 16:00,2,7.188,ACTIVE,219.16,364.89,59.965,1494100803,"201051344001025","219011344069620",29.28,26.50,0,335.74,415.09,213.3,203.9,0.955,688145.0,688145.0,4576,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100823,1946050.00
05/06/2017 16:00,2,6.715,ACTIVE,220.29,364.59,59.975,1494100803,"201051344000458","219011344069620",28.82,31.30,0,336.94,412.38,195.9,187.2,0.919,696171.3,696171.3,4554,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100824,1946051.00
05/06/2017 16:00,2,6.713,ACTIVE,220.74,367.90,59.965,1494100803,"201051344000853","219011344069620",28.84,29.00,0,343.55,414.79,196.3,187.5,0.915,696714.9,696714.9,4555,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100825,1946052.00
05/06/2017 16:00,2,7.023,ACTIVE,218.03,365.19,59.975,1494100803,"201051344000685","219011344069620",30.02,25.00,0,336.34,415.39,213.5,204.1,1.025,688993.9,688993.9,4576,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100826,1946053.00
05/06/2017 16:00,2,6.977,ACTIVE,219.39,366.40,59.970,1494100803,"201051344000917","219011344069620",30.02,28.00,0,334.24,414.19,212.0,202.7,0.981,685658.3,685658.3,4566,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100827,1946054.00
05/06/2017 16:00,2,7.111,ACTIVE,218.03,366.40,59.949,1494100803,"201051344001145","219011344069620",29.66,25.30,0,336.64,415.09,213.6,204.2,0.959,693545.6,693545.6,4555,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100828,1946055.00
05/06/2017 16:00,2,7.166,ACTIVE,219.61,367.00,59.949,1494100803,"201051344000651","219011344069620",29.26,28.50,0,335.44,413.59,212.4,203.1,0.981,681979.8,681979.8,4576,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100829,1946056.00
05/06/2017 16:00,2,6.338,ACTIVE,214.64,367.60,59.949,1494100803,"274151322000088","219011344069620",28.98,30.30,0,330.33,388.94,186.0,177.6,0.681,901308.6,901308.6,4540,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100830,1946057.00
05/06/2017 16:00,2,4.291,ACTIVE,216.00,449.35,59.949,1494100803,"274151322000068","219011344069620",40.87,33.30,0,409.68,478.51,178.4,170.3,0.676,776927.8,776927.8,4704,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100831,1946058.00
05/06/2017 16:00,2,7.035,ACTIVE,218.93,366.40,59.996,1494100803,"201051344001135","219011344069620",29.58,27.50,0,335.44,414.79,210.7,201.4,0.941,677609.5,677609.5,4568,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100831,1946059.00
05/06/2017 16:00,2,6.656,ACTIVE,218.48,362.79,59.959,1494100803,"201051344000594","219011344069620",29.98,31.00,0,336.04,412.98,202.0,193.1,0.919,698264.1,698264.1,4567,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100832,1946060.00
05/06/2017 16:00,2,7.021,ACTIVE,219.61,367.60,59.959,1494100803,"201051344001203","219011344069620",29.50,27.50,0,336.04,413.59,209.8,200.6,0.977,686576.8,686576.8,4579,0,0,0,L,1122011218,0,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100833,1946061.00
05/06/2017 16:00,2,6.391,ACTIVE,215.09,365.49,59.949,1494100803,"274151322000054","219011344069620",28.13,32.80,0,330.33,388.34,181.8,173.6,0.689,919210.1,919210.1,4531,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100834,1946062.00
05/06/2017 16:00,2,6.670,ACTIVE,219.16,361.89,59.949,1494100803,"201051344000867","219011344069620",29.16,32.40,0,336.04,409.98,196.8,188.0,0.902,682919.6,682919.6,4581,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100835,1946063.00
05/06/2017 16:00,2,6.895,ACTIVE,219.16,364.29,59.959,1494100803,"201051344001093","219011344069620",29.56,25.50,0,334.54,412.98,206.3,197.2,0.928,685399.1,685399.1,4570,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100836,1946064.00
05/06/2017 16:00,2,6.748,ACTIVE,219.84,364.89,59.965,1494100803,"201051344000900","219011344069620",28.84,30.30,0,334.84,410.88,197.1,188.3,0.893,704361.2,704361.2,4556,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100837,1946065.00
05/06/2017 16:00,2,6.662,ACTIVE,219.84,364.89,59.965,1494100803,"201051344000648","219011344069620",28.69,30.50,0,335.74,410.58,193.5,184.9,0.897,693576.1,693576.1,4557,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100838,1946066.00
05/06/2017 16:00,2,6.750,ACTIVE,220.29,366.10,59.970,1494100803,"201051344000569","219011344069620",28.55,29.50,0,335.74,412.68,195.2,186.4,0.897,706683.9,706683.9,4548,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100839,1946067.00
05/06/2017 16:00,2,6.748,ACTIVE,220.52,364.89,59.970,1494100803,"201051344000983","219011344069620",28.67,30.00,0,335.44,411.18,195.9,187.1,0.910,697133.4,697133.4,4556,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100840,1946068.00
