ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 16:00,2,6.643,ACTIVE,220.52,365.80,59.954,1494100803,"201051344001158","219011344069620",29.06,27.80,0,336.34,412.38,195.6,186.9,0.906,682649.6,682649.6,4567,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100841,1946069.00
05/06/2017 16:00,2,6.674,ACTIVE,220.29,365.80,59.959,1494100803,"201051344000576","219011344069620",28.61,32.20,0,336.94,413.29,193.3,184.6,0.888,697324.6,697324.6,4552,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100841,1946070.00
05/06/2017 16:00,2,6.377,ACTIVE,215.09,373.91,59.965,1494100803,"274151322000087","219011344069620",29.02,41.30,0,330.33,388.34,187.3,178.8,0.707,891577.3,891577.3,4616,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494100842,1946071.00
05/06/2017 16:15,2,6.258,ACTIVE,219.84,364.89,59.949,1494101704,"201051344000645","219011344069620",29.22,32.40,0,336.94,406.67,185.2,176.8,0.844,696240.8,696240.8,4552,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101705,1946072.00
05/06/2017 16:15,2,6.014,ACTIVE,215.09,363.99,59.954,1494101704,"274151322000085","219011344069620",27.79,32.60,0,331.23,384.73,169.2,161.4,0.645,916053.3,916053.3,4528,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101706,1946073.00
05/06/2017 16:15,2,6.277,ACTIVE,218.93,365.19,59.949,1494101704,"201051344000633","219011344069620",29.72,28.80,0,335.74,407.87,189.0,180.5,0.888,682510.5,682510.5,4581,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101707,1946074.00
05/06/2017 16:15,2,6.326,ACTIVE,220.29,366.40,59.954,1494101704,"201051344000469","219011344069620",29.08,25.80,0,336.04,407.57,186.2,177.8,0.866,685517.2,685517.2,4565,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101707,1946075.00
05/06/2017 16:15,2,6.664,ACTIVE,218.03,364.59,59.959,1494101704,"201051344000646","219011344069620",29.82,23.30,0,335.44,413.29,201.1,192.2,0.919,679267.0,679267.0,4573,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101708,1946076.00
05/06/2017 16:15,2,6.039,ACTIVE,214.87,357.98,59.949,1494101704,"274151322000052","219011344069620",29.88,32.80,0,330.33,388.04,182.4,174.2,0.712,949929.4,949929.4,4538,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101709,1946077.00
05/06/2017 16:15,2,6.832,ACTIVE,219.39,364.29,59.959,1494101704,"201051344000585","219011344069620",29.76,25.50,0,335.14,411.48,205.8,196.7,0.946,690519.3,690519.3,4577,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101710,1946078.00
05/06/2017 16:15,2,6.672,ACTIVE,217.58,362.19,59.959,1494101704,"201051344001230","219011344069620",29.56,24.80,0,331.53,411.48,199.7,190.8,0.924,683790.1,683790.1,4570,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101711,1946079.00
05/06/2017 16:15,2,6.652,ACTIVE,219.16,364.89,59.928,1494101704,"201051344000582","219011344069620",29.72,27.80,0,335.44,412.08,200.3,191.4,0.915,673625.8,673625.8,4567,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101712,1946080.00
05/06/2017 16:15,2,6.576,ACTIVE,217.80,361.89,59.959,1494101704,"201051344000955","219011344069620",30.22,25.30,0,337.54,412.08,201.2,192.2,0.941,692226.0,692226.0,4577,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101713,1946081.00
05/06/2017 16:15,2,4.084,ACTIVE,214.64,447.25,59.954,1494101704,"274151322000094","219011344069620",40.49,31.50,0,409.98,473.70,166.9,159.2,0.645,776698.8,776698.8,4683,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101714,1946082.00
05/06/2017 16:15,2,6.242,ACTIVE,219.84,364.59,59.970,1494101704,"201051344000579","219011344069620",30.12,27.80,0,336.64,409.38,190.4,181.8,0.875,703197.0,703197.0,4564,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101715,1946083.00
05/06/2017 16:15,2,6.615,ACTIVE,217.80,363.69,59.965,1494101704,"201051344000890","219011344069620",30.02,25.00,0,334.24,412.08,201.1,192.2,0.915,686090.8,686090.8,4576,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101716,1946084.00
05/06/2017 16:15,2,6.656,ACTIVE,218.71,364.59,59.954,1494101704,"201051344000438","219011344069620",30.06,25.50,0,336.94,412.68,202.6,193.7,0.959,688901.3,688901.3,4568,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101717,1946085.00
05/06/2017 16:15,2,6.641,ACTIVE,218.26,357.08,59.970,1494101704,"201051344000417","219011344069620",19.40,22.30,0,338.44,388.94,130.4,124.0,0.628,643781.7,643781.7,4594,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101718,1946086.00
05/06/2017 16:15,2,6.139,ACTIVE,214.64,372.71,59.986,1494101704,"274151322000083","219011344069620",29.44,35.20,0,330.03,388.34,183.0,174.7,0.725,940330.4,940330.4,4540,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101719,1946087.00
05/06/2017 16:15,2,6.373,ACTIVE,215.77,350.77,59.970,1494101704,"274151322000076","219011344069620",30.36,33.00,0,331.53,391.64,195.9,187.2,0.765,1002454.8,1002454.8,4537,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101720,1946088.00
05/06/2017 16:15,2,6.342,ACTIVE,218.48,362.49,59.965,1494101704,"201051344000868","219011344069620",29.10,28.50,0,336.94,407.87,186.9,178.5,0.844,684047.1,684047.1,4569,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101721,1946089.00
05/06/2017 16:15,2,6.475,ACTIVE,214.41,370.30,59.965,1494101704,"274151322000095","219011344069620",29.96,38.20,0,330.03,391.04,196.1,187.3,0.751,992768.6,992768.6,4536,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101722,1946090.00
05/06/2017 16:15,2,6.328,ACTIVE,219.84,359.48,59.970,1494101704,"201051344000988","219011344069620",19.18,26.00,0,339.04,388.64,123.0,116.8,0.570,618629.7,618629.7,4587,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101722,1946091.00
05/06/2017 16:15,2,6.766,ACTIVE,218.93,363.99,59.975,1494101704,"201051344001025","219011344069620",29.76,26.30,0,336.64,412.98,203.9,194.9,0.910,688194.7,688194.7,4577,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101723,1946092.00
05/06/2017 16:15,2,6.264,ACTIVE,219.61,364.29,59.965,1494101704,"201051344000458","219011344069620",29.42,30.50,0,336.34,407.57,186.6,178.2,0.871,696216.8,696216.8,4555,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101724,1946093.00
05/06/2017 16:15,2,6.330,ACTIVE,220.06,363.39,59.970,1494101704,"201051344000853","219011344069620",29.00,29.00,0,339.34,410.58,185.9,177.5,0.866,696760.3,696760.3,4556,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101725,1946094.00
05/06/2017 16:15,2,6.693,ACTIVE,217.80,361.59,60.002,1494101704,"201051344000685","219011344069620",30.02,24.30,0,336.64,412.08,203.4,194.4,0.972,689043.6,689043.6,4577,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101726,1946095.00
05/06/2017 16:15,2,6.715,ACTIVE,218.93,366.70,59.981,1494101704,"201051344000917","219011344069620",29.82,27.80,0,336.04,412.38,202.7,193.7,0.963,685707.7,685707.7,4567,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101727,1946096.00
05/06/2017 16:15,2,6.656,ACTIVE,217.58,362.79,59.965,1494101704,"201051344001145","219011344069620",30.26,24.80,0,336.64,412.98,204.0,194.9,0.902,693595.3,693595.3,4556,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101728,1946097.00
05/06/2017 16:15,2,6.766,ACTIVE,219.16,366.70,59.965,1494101704,"201051344000651","219011344069620",29.66,28.00,0,335.74,411.18,203.4,194.4,0.932,682029.4,682029.4,4577,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101729,1946098.00
05/06/2017 16:15,2,5.949,ACTIVE,214.87,363.99,59.938,1494101704,"274151322000088","219011344069620",29.20,30.80,0,330.63,386.83,175.9,167.9,0.658,901351.7,901351.7,4541,0,0,0,L,1151911521,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101730,1946099.00
05/06/2017 16:15,2,3.961,ACTIVE,215.77,445.45,59.954,1494101704,"274151322000068","219011344069620",41.63,32.80,0,410.58,473.40,166.5,158.8,0.628,776969.0,776969.0,4705,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101731,1946100.00
05/06/2017 16:15,2,6.664,ACTIVE,218.71,361.89,59.965,1494101704,"201051344001135","219011344069620",29.88,26.30,0,336.94,411.78,201.5,192.5,0.919,677658.6,677658.6,4569,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101732,1946101.00
05/06/2017 16:15,2,6.316,ACTIVE,218.03,361.89,59.965,1494101704,"201051344000594","219011344069620",30.12,29.80,0,337.24,410.88,192.8,184.2,0.884,698311.1,698311.1,4568,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101733,1946102.00
05/06/2017 16:15,2,6.691,ACTIVE,219.16,364.29,59.975,1494101704,"201051344001203","219011344069620",29.66,27.30,0,336.64,410.58,200.9,192.0,0.950,686625.8,686625.8,4580,0,0,0,L,1122011218,0,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101734,1946103.00
05/06/2017 16:15,2,6.014,ACTIVE,214.64,350.77,59.944,1494101704,"274151322000054","219011344069620",28.41,32.40,0,329.73,385.93,172.8,164.8,0.667,919252.4,919252.4,4532,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101735,1946104.00
05/06/2017 16:15,2,6.291,ACTIVE,218.71,362.19,59.965,1494101704,"201051344000867","219011344069620",29.44,31.00,0,336.94,407.57,187.5,179.1,0.853,682965.3,682965.3,4582,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101736,1946105.00
05/06/2017 16:15,2,6.469,ACTIVE,218.93,362.79,59.959,1494101704,"201051344001093","219011344069620",30.10,25.50,0,335.74,410.28,197.1,188.3,0.906,685447.2,685447.2,4571,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101737,1946106.00
05/06/2017 16:15,2,6.324,ACTIVE,219.39,362.79,59.970,1494101704,"201051344000900","219011344069620",29.14,30.50,0,335.74,407.27,186.6,178.2,0.849,704406.9,704406.9,4557,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101738,1946107.00
05/06/2017 16:15,2,6.199,ACTIVE,219.16,363.99,59.970,1494101704,"201051344000648","219011344069620",29.44,30.00,0,336.64,407.57,184.9,176.5,0.831,693621.2,693621.2,4558,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101739,1946108.00
05/06/2017 16:15,2,6.260,ACTIVE,219.61,362.49,59.959,1494101704,"201051344000569","219011344069620",29.10,28.80,0,336.34,406.97,184.5,176.2,0.849,706729.1,706729.1,4549,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101739,1946109.00
05/06/2017 16:15,2,6.275,ACTIVE,219.84,364.59,59.965,1494101704,"201051344000983","219011344069620",29.28,30.00,0,335.74,407.27,186.1,177.7,0.871,697179.0,697179.0,4557,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101740,1946110.00
05/06/2017 16:15,2,6.301,ACTIVE,219.84,364.59,59.959,1494101704,"201051344001158","219011344069620",29.28,26.80,0,336.34,406.97,186.8,178.4,0.866,682695.1,682695.1,4568,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101741,1946111.00
05/06/2017 16:15,2,6.168,ACTIVE,219.84,365.19,59.965,1494101704,"201051344000576","219011344069620",29.34,32.00,0,336.34,406.97,183.2,174.9,0.844,697369.5,697369.5,4553,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101742,1946112.00
05/06/2017 16:15,2,5.963,ACTIVE,214.41,350.47,59.965,1494101704,"274151322000087","219011344069620",29.40,39.00,0,330.63,385.93,177.3,169.2,0.676,891620.8,891620.8,4617,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494101743,1946113.00
05/06/2017 16:30,2,5.928,ACTIVE,219.39,362.19,59.944,1494102603,"201051344000645","219011344069620",29.12,30.80,0,335.14,403.97,174.9,166.9,0.782,696283.6,696283.6,4553,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102604,1946114.00
05/06/2017 16:30,2,5.664,ACTIVE,214.64,367.30,59.944,1494102603,"274151322000085","219011344069620",27.87,31.00,0,331.83,382.93,159.7,152.2,0.610,916092.4,916092.4,4529,0,0,0,L,1151911521,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102605,1946115.00
05/06/2017 16:30,2,5.857,ACTIVE,218.71,362.19,59.933,1494102603,"201051344000633","219011344069620",29.94,27.50,0,335.74,405.47,177.5,169.4,0.849,682553.9,682553.9,4582,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102606,1946116.00
05/06/2017 16:30,2,5.832,ACTIVE,219.61,361.89,59.949,1494102603,"201051344000469","219011344069620",29.68,25.80,0,336.34,405.17,175.4,167.4,0.822,685560.1,685560.1,4566,0,0,0,L,1122011218,0,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102607,1946117.00
05/06/2017 16:30,2,6.217,ACTIVE,218.03,360.69,59.959,1494102603,"201051344000646","219011344069620",30.30,23.50,0,336.94,409.98,190.8,182.2,0.888,679313.5,679313.5,4574,0,0,0,L,1122011218,0,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102608,1946118.00
05/06/2017 16:30,2,5.684,ACTIVE,214.41,365.80,59.949,1494102603,"274151322000052","219011344069620",29.88,32.60,0,330.63,385.93,171.8,163.9,0.672,949971.5,949971.5,4539,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102609,1946119.00
05/06/2017 16:30,2,6.498,ACTIVE,218.93,362.49,59.954,1494102603,"201051344000585","219011344069620",29.74,24.50,0,336.04,409.38,195.6,186.8,0.902,690566.9,690566.9,4578,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102610,1946120.00
05/06/2017 16:30,2,6.264,ACTIVE,217.58,359.48,59.949,1494102603,"201051344001230","219011344069620",29.88,23.50,0,332.13,408.48,189.6,181.0,0.875,683836.4,683836.4,4571,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102611,1946121.00
05/06/2017 16:30,2,6.307,ACTIVE,218.93,363.69,59.944,1494102603,"201051344000582","219011344069620",29.78,27.50,0,336.64,409.98,190.1,181.5,0.853,673672.1,673672.1,4568,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102611,1946122.00
05/06/2017 16:30,2,6.166,ACTIVE,217.80,360.08,59.917,1494102603,"201051344000955","219011344069620",30.49,25.50,0,337.54,408.48,190.4,181.8,0.897,692272.4,692272.4,4578,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102612,1946123.00
05/06/2017 16:30,2,3.775,ACTIVE,214.64,436.73,59.938,1494102603,"274151322000094","219011344069620",40.93,31.30,0,410.58,473.70,156.9,149.5,0.601,776737.2,776737.2,4684,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102613,1946124.00
05/06/2017 16:30,2,5.883,ACTIVE,219.61,361.89,59.944,1494102603,"201051344000579","219011344069620",30.10,27.00,0,336.04,405.47,179.3,171.2,0.826,703240.9,703240.9,4565,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102614,1946125.00
05/06/2017 16:30,2,6.367,ACTIVE,217.80,360.38,59.991,1494102603,"201051344000890","219011344069620",29.56,24.30,0,337.84,408.48,190.6,182.1,0.862,686137.4,686137.4,4577,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102615,1946126.00
05/06/2017 16:30,2,6.223,ACTIVE,218.48,360.38,59.954,1494102603,"201051344000438","219011344069620",30.42,25.00,0,337.54,410.88,191.7,183.1,0.906,688948.1,688948.1,4569,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102616,1946127.00
05/06/2017 16:30,2,6.260,ACTIVE,218.26,355.88,59.949,1494102603,"201051344000417","219011344069620",19.48,22.30,0,338.14,387.14,123.5,117.2,0.583,643811.6,643811.6,4595,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102617,1946128.00
05/06/2017 16:30,2,5.740,ACTIVE,214.41,370.60,59.933,1494102603,"274151322000083","219011344069620",29.68,33.50,0,331.23,386.53,172.6,164.6,0.689,940372.7,940372.7,4541,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102618,1946129.00
05/06/2017 16:30,2,5.990,ACTIVE,215.54,360.08,59.944,1494102603,"274151322000076","219011344069620",30.38,32.00,0,332.13,388.94,184.2,175.9,0.716,1002500.0,1002500.0,4538,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102619,1946130.00
05/06/2017 16:30,2,5.922,ACTIVE,218.26,361.89,59.949,1494102603,"201051344000868","219011344069620",29.32,27.30,0,337.54,404.87,175.7,167.6,0.791,684090.1,684090.1,4570,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102619,1946131.00
05/06/2017 16:30,2,6.039,ACTIVE,214.41,351.07,59.949,1494102603,"274151322000095","219011344069620",30.24,36.50,0,330.63,389.54,184.7,176.4,0.716,992813.8,992813.8,4537,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102620,1946132.00
05/06/2017 16:30,2,5.971,ACTIVE,219.39,357.08,59.965,1494102603,"201051344000988","219011344069620",19.08,26.00,0,338.14,385.33,115.5,109.6,0.530,618657.8,618657.8,4588,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102621,1946133.00
05/06/2017 16:30,2,6.461,ACTIVE,218.71,363.69,59.944,1494102603,"201051344001025","219011344069620",29.56,26.00,0,337.84,410.58,193.4,184.8,0.866,688241.8,688241.8,4578,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102622,1946134.00
05/06/2017 16:30,2,5.904,ACTIVE,219.39,364.29,59.944,1494102603,"201051344000458","219011344069620",29.38,29.30,0,336.94,404.57,175.7,167.6,0.835,696259.9,696259.9,4556,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102623,1946135.00
05/06/2017 16:30,2,5.943,ACTIVE,220.06,363.69,59.965,1494102603,"201051344000853","219011344069620",29.16,27.80,0,338.14,404.57,175.6,167.5,0.818,696803.4,696803.4,4557,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102624,1946136.00
05/06/2017 16:30,2,6.266,ACTIVE,217.58,364.29,59.949,1494102603,"201051344000685","219011344069620",30.40,24.30,0,337.54,409.98,192.9,184.3,0.924,689090.7,689090.7,4578,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102625,1946137.00
05/06/2017 16:30,2,6.318,ACTIVE,218.71,362.49,59.949,1494102603,"201051344000917","219011344069620",30.06,27.30,0,336.64,409.38,192.3,183.7,0.897,685754.7,685754.7,4568,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102626,1946138.00
05/06/2017 16:30,2,6.289,ACTIVE,217.58,359.78,59.917,1494102603,"201051344001145","219011344069620",30.30,24.30,0,337.54,409.98,192.8,184.2,0.879,693642.5,693642.5,4557,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102627,1946139.00
05/06/2017 16:30,2,6.318,ACTIVE,219.16,361.89,59.949,1494102603,"201051344000651","219011344069620",30.06,27.30,0,336.34,409.38,192.2,183.6,0.871,682076.3,682076.3,4578,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102628,1946140.00
05/06/2017 16:30,2,5.508,ACTIVE,214.19,359.48,59.949,1494102603,"274151322000088","219011344069620",29.58,28.80,0,331.23,385.33,164.9,157.2,0.619,901392.3,901392.3,4542,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102629,1946141.00
05/06/2017 16:30,2,3.773,ACTIVE,215.32,443.34,59.933,1494102603,"274151322000068","219011344069620",41.45,32.00,0,413.89,475.20,156.5,149.1,0.592,777007.7,777007.7,4706,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102630,1946142.00
05/06/2017 16:30,2,6.199,ACTIVE,218.48,361.59,59.954,1494102603,"201051344001135","219011344069620",30.30,26.30,0,337.54,408.78,190.1,181.6,0.871,677705.0,677705.0,4570,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102631,1946143.00
05/06/2017 16:30,2,5.938,ACTIVE,217.80,360.38,59.944,1494102603,"201051344000594","219011344069620",30.00,29.00,0,336.64,406.97,180.4,172.2,0.822,698355.1,698355.1,4569,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102632,1946144.00
05/06/2017 16:30,2,6.365,ACTIVE,218.93,363.99,59.949,1494102603,"201051344001203","219011344069620",29.52,26.80,0,336.64,408.48,190.3,181.7,0.875,686672.1,686672.1,4581,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102632,1946145.00
05/06/2017 16:30,2,5.613,ACTIVE,214.41,368.20,59.933,1494102603,"274151322000054","219011344069620",28.61,31.50,0,331.23,384.73,162.7,155.1,0.619,919292.2,919292.2,4533,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102633,1946146.00
05/06/2017 16:30,2,5.877,ACTIVE,218.71,360.08,59.917,1494102603,"201051344000867","219011344069620",29.56,30.50,0,338.44,404.87,175.9,167.9,0.809,683008.4,683008.4,4583,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102634,1946147.00
05/06/2017 16:30,2,6.109,ACTIVE,218.71,360.99,59.938,1494102603,"201051344001093","219011344069620",30.14,25.00,0,336.64,407.87,186.4,178.0,0.849,685492.7,685492.7,4572,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102635,1946148.00
05/06/2017 16:30,2,5.861,ACTIVE,218.93,362.19,59.954,1494102603,"201051344000900","219011344069620",29.58,28.80,0,336.04,404.87,175.7,167.6,0.791,704450.2,704450.2,4558,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102636,1946149.00
05/06/2017 16:30,2,5.783,ACTIVE,219.16,362.79,59.949,1494102603,"201051344000648","219011344069620",29.54,28.30,0,336.64,405.17,173.1,165.2,0.813,693663.6,693663.6,4559,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102637,1946150.00
05/06/2017 16:30,2,5.875,ACTIVE,219.16,362.79,59.944,1494102603,"201051344000569","219011344069620",29.32,27.30,0,336.34,404.87,174.5,166.5,0.809,706772.0,706772.0,4550,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102638,1946151.00
05/06/2017 16:30,2,5.797,ACTIVE,219.61,362.49,59.944,1494102603,"201051344000983","219011344069620",29.84,29.00,0,336.04,404.87,175.1,167.0,0.840,697222.0,697222.0,4558,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102639,1946152.00
05/06/2017 16:30,2,5.902,ACTIVE,219.61,362.19,59.944,1494102603,"201051344001158","219011344069620",29.32,26.30,0,336.64,404.57,175.2,167.2,0.818,682738.0,682738.0,4569,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102640,1946153.00
05/06/2017 16:30,2,5.764,ACTIVE,219.39,361.29,59.917,1494102603,"201051344000576","219011344069620",29.50,30.00,0,336.34,403.97,172.3,164.4,0.778,697411.8,697411.8,4554,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102641,1946154.00
05/06/2017 16:30,2,5.646,ACTIVE,214.41,366.40,59.944,1494102603,"274151322000087","219011344069620",29.16,38.00,0,331.23,384.73,166.7,159.0,0.628,891661.7,891661.7,4618,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494102642,1946155.00
05/06/2017 16:45,2,5.467,ACTIVE,218.93,359.18,59.975,1494103503,"201051344000645","219011344069620",29.30,29.30,0,337.24,400.66,162.2,154.7,0.747,696323.7,696323.7,4554,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103504,1946156.00
05/06/2017 16:45,2,5.254,ACTIVE,214.19,347.16,59.949,1494103503,"274151322000085","219011344069620",27.75,30.50,0,332.43,380.52,147.5,140.4,0.566,916129.0,916129.0,4530,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103505,1946157.00
05/06/2017 16:45,2,5.430,ACTIVE,218.03,359.48,59.954,1494103503,"201051344000633","219011344069620",29.64,27.50,0,336.94,403.07,162.8,155.2,0.760,682594.4,682594.4,4583,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103506,1946158.00
05/06/2017 16:45,2,5.449,ACTIVE,219.16,358.58,59.959,1494103503,"201051344000469","219011344069620",29.32,25.00,0,336.34,402.16,161.9,154.3,0.742,685600.3,685600.3,4567,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103507,1946159.00
05/06/2017 16:45,2,5.875,ACTIVE,216.90,358.58,59.970,1494103503,"201051344000646","219011344069620",29.52,23.50,0,336.34,406.37,175.5,167.5,0.822,679357.2,679357.2,4575,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103508,1946160.00
05/06/2017 16:45,2,5.238,ACTIVE,214.19,357.38,59.954,1494103503,"274151322000052","219011344069620",29.84,31.30,0,331.23,383.53,158.1,150.7,0.619,950010.8,950010.8,4540,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103509,1946161.00
05/06/2017 16:45,2,6.082,ACTIVE,217.80,359.78,59.965,1494103503,"201051344000585","219011344069620",29.34,25.30,0,336.64,406.07,180.8,172.5,0.844,690611.8,690611.8,4579,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103510,1946162.00
05/06/2017 16:45,2,5.758,ACTIVE,216.45,358.28,59.959,1494103503,"201051344001230","219011344069620",30.20,23.80,0,331.53,404.27,176.0,168.0,0.795,683879.9,683879.9,4572,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103511,1946163.00
05/06/2017 16:45,2,5.893,ACTIVE,218.03,360.08,59.959,1494103503,"201051344000582","219011344069620",29.48,27.50,0,336.64,406.97,175.9,167.9,0.800,673715.7,673715.7,4569,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103512,1946164.00
05/06/2017 16:45,2,5.801,ACTIVE,216.67,358.58,59.944,1494103503,"201051344000955","219011344069620",29.80,25.30,0,336.34,405.17,175.0,167.0,0.822,692316.0,692316.0,4579,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103513,1946165.00
05/06/2017 16:45,2,3.518,ACTIVE,214.19,442.14,59.944,1494103503,"274151322000094","219011344069620",40.43,30.50,0,409.08,470.99,143.2,136.3,0.552,776772.9,776772.9,4685,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103514,1946166.00
05/06/2017 16:45,2,5.434,ACTIVE,218.93,361.29,59.938,1494103503,"201051344000579","219011344069620",29.78,26.80,0,336.94,402.16,163.9,156.3,0.751,703281.7,703281.7,4566,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103515,1946167.00
05/06/2017 16:45,2,5.877,ACTIVE,216.45,359.18,59.959,1494103503,"201051344000890","219011344069620",29.66,24.00,0,334.24,405.77,176.4,168.3,0.813,686181.1,686181.1,4578,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103516,1946168.00
05/06/2017 16:45,2,5.848,ACTIVE,217.35,360.69,59.975,1494103503,"201051344000438","219011344069620",29.94,24.80,0,337.84,406.37,177.2,169.1,0.822,688992.1,688992.1,4570,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103517,1946169.00
05/06/2017 16:45,2,5.848,ACTIVE,217.13,354.07,59.922,1494103503,"201051344000417","219011344069620",19.26,22.50,0,338.14,386.53,114.1,108.2,0.526,643839.8,643839.8,4596,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103518,1946170.00
05/06/2017 16:45,2,5.309,ACTIVE,213.74,360.08,59.949,1494103503,"274151322000083","219011344069620",29.64,32.40,0,332.13,384.43,159.2,151.7,0.636,940412.2,940412.2,4542,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103519,1946171.00
05/06/2017 16:45,2,5.477,ACTIVE,215.09,350.17,59.949,1494103503,"274151322000076","219011344069620",30.53,31.00,0,331.83,385.63,169.3,161.5,0.645,1002542.2,1002542.2,4539,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103520,1946172.00
05/06/2017 16:45,2,5.426,ACTIVE,217.80,359.18,59.944,1494103503,"201051344000868","219011344069620",29.52,26.30,0,336.94,401.86,162.1,154.5,0.738,684130.3,684130.3,4571,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103520,1946173.00
05/06/2017 16:45,2,5.621,ACTIVE,214.19,359.78,59.959,1494103503,"274151322000095","219011344069620",29.90,35.20,0,330.93,386.83,170.1,162.3,0.636,992856.2,992856.2,4538,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103521,1946174.00
05/06/2017 16:45,2,5.498,ACTIVE,218.93,356.18,59.975,1494103503,"201051344000988","219011344069620",19.10,25.50,0,338.14,383.83,106.4,100.8,0.491,618684.1,618684.1,4589,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103522,1946175.00
05/06/2017 16:45,2,5.994,ACTIVE,217.58,359.48,59.965,1494103503,"201051344001025","219011344069620",29.50,26.00,0,337.84,406.07,179.2,171.0,0.809,688286.2,688286.2,4579,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103523,1946176.00
05/06/2017 16:45,2,5.455,ACTIVE,218.71,358.58,59.938,1494103503,"201051344000458","219011344069620",29.46,28.30,0,336.94,401.86,162.7,155.1,0.773,696300.1,696300.1,4557,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103524,1946177.00
05/06/2017 16:45,2,5.527,ACTIVE,219.16,362.19,59.944,1494103503,"201051344000853","219011344069620",29.32,26.00,0,338.14,401.56,164.1,156.4,0.769,696843.9,696843.9,4558,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103525,1946178.00
05/06/2017 16:45,2,5.926,ACTIVE,216.45,358.88,59.959,1494103503,"201051344000685","219011344069620",29.66,24.30,0,337.24,406.97,177.9,169.8,0.857,689135.0,689135.0,4579,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103526,1946179.00
05/06/2017 16:45,2,6.002,ACTIVE,217.58,361.89,59.954,1494103503,"201051344000917","219011344069620",29.38,27.30,0,336.64,406.67,178.5,170.4,0.835,685798.9,685798.9,4569,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103527,1946180.00
05/06/2017 16:45,2,5.971,ACTIVE,216.67,360.08,59.965,1494103503,"201051344001145","219011344069620",29.70,24.30,0,337.84,406.67,179.6,171.4,0.822,693687.0,693687.0,4558,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103528,1946181.00
05/06/2017 16:45,2,5.955,ACTIVE,218.03,360.38,59.959,1494103503,"201051344000651","219011344069620",29.52,27.30,0,337.24,405.77,177.9,169.8,0.809,682120.4,682120.4,4579,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103528,1946182.00
05/06/2017 16:45,2,5.096,ACTIVE,214.19,350.47,59.965,1494103503,"274151322000088","219011344069620",29.46,28.30,0,332.13,382.33,151.9,144.7,0.566,901430.0,901430.0,4543,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103529,1946183.00
05/06/2017 16:45,2,3.500,ACTIVE,215.09,436.43,59.949,1494103503,"274151322000068","219011344069620",40.93,32.20,0,412.98,470.09,144.9,137.9,0.548,777043.7,777043.7,4707,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103530,1946184.00
05/06/2017 16:45,2,5.863,ACTIVE,217.58,359.18,59.959,1494103503,"201051344001135","219011344069620",29.62,26.50,0,338.14,406.37,175.9,167.9,0.804,677748.7,677748.7,4571,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103531,1946185.00
05/06/2017 16:45,2,5.484,ACTIVE,217.13,359.48,59.959,1494103503,"201051344000594","219011344069620",29.62,29.00,0,337.54,403.37,164.6,157.0,0.742,698396.2,698396.2,4570,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103532,1946186.00
05/06/2017 16:45,2,5.916,ACTIVE,217.80,360.08,59.954,1494103503,"201051344001203","219011344069620",29.40,26.50,0,337.24,405.77,176.0,168.0,0.822,686715.8,686715.8,4582,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103533,1946187.00
05/06/2017 16:45,2,5.209,ACTIVE,214.41,369.10,59.965,1494103503,"274151322000054","219011344069620",28.47,30.80,0,331.83,382.63,150.2,143.0,0.575,919329.4,919329.4,4534,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103534,1946188.00
05/06/2017 16:45,2,5.393,ACTIVE,218.03,359.18,59.954,1494103503,"201051344000867","219011344069620",29.70,29.50,0,337.24,401.86,162.1,154.5,0.738,683048.7,683048.7,4584,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103535,1946189.00
05/06/2017 16:45,2,5.689,ACTIVE,217.80,359.48,59.928,1494103503,"201051344001093","219011344069620",30.00,25.00,0,336.34,404.87,172.8,164.8,0.787,685535.5,685535.5,4573,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103536,1946190.00
05/06/2017 16:45,2,5.395,ACTIVE,218.48,360.08,59.965,1494103503,"201051344000900","219011344069620",30.08,25.80,0,336.94,401.86,164.3,156.7,0.747,704490.6,704490.6,4559,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103537,1946191.00
05/06/2017 16:45,2,5.314,ACTIVE,218.48,359.78,59.965,1494103503,"201051344000648","219011344069620",29.70,27.00,0,336.64,401.56,159.8,152.3,0.720,693703.2,693703.2,4560,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103538,1946192.00
05/06/2017 16:45,2,5.426,ACTIVE,218.71,360.99,59.965,1494103503,"201051344000569","219011344069620",29.88,25.80,0,337.24,402.16,164.2,156.5,0.760,706812.3,706812.3,4551,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103539,1946193.00
05/06/2017 16:45,2,5.459,ACTIVE,218.71,360.08,59.965,1494103503,"201051344000983","219011344069620",29.62,26.80,0,336.94,401.86,163.7,156.1,0.765,697262.4,697262.4,4559,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103540,1946194.00
05/06/2017 16:45,2,5.395,ACTIVE,218.93,360.08,59.965,1494103503,"201051344001158","219011344069620",29.44,26.00,0,336.94,401.86,160.9,153.4,0.747,682778.1,682778.1,4570,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103541,1946195.00
05/06/2017 16:45,2,5.379,ACTIVE,218.93,360.69,59.965,1494103503,"201051344000576","219011344069620",29.54,27.80,0,337.24,401.26,161.0,153.5,0.742,697451.5,697451.5,4555,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103542,1946196.00
05/06/2017 16:45,2,5.182,ACTIVE,214.19,364.29,59.959,1494103503,"274151322000087","219011344069620",29.32,38.00,0,331.83,382.03,153.8,146.5,0.570,891699.9,891699.9,4619,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494103543,1946197.00
05/06/2017 17:00,2,4.945,ACTIVE,218.26,357.98,59.959,1494104404,"201051344000645","219011344069620",29.54,27.50,0,338.44,397.35,148.1,141.0,0.676,696360.6,696360.6,4555,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104405,1946198.00
05/06/2017 17:00,2,4.768,ACTIVE,213.96,358.58,59.959,1494104404,"274151322000085","219011344069620",28.25,30.00,0,319.81,385.33,136.4,129.7,0.517,916162.8,916162.8,4531,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104406,1946199.00
05/06/2017 17:00,2,5.004,ACTIVE,217.58,358.58,59.954,1494104404,"201051344000633","219011344069620",29.56,26.80,0,336.94,397.96,149.8,142.7,0.712,682631.7,682631.7,4584,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104407,1946200.00
05/06/2017 17:00,2,4.939,ACTIVE,218.48,359.48,59.970,1494104404,"201051344000469","219011344069620",29.64,24.50,0,337.54,398.26,148.2,141.2,0.720,685637.2,685637.2,4568,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104407,1946201.00
05/06/2017 17:00,2,5.414,ACTIVE,216.67,358.28,59.949,1494104404,"201051344000646","219011344069620",29.98,23.30,0,336.64,399.46,164.4,156.8,0.769,679397.9,679397.9,4576,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104408,1946202.00
05/06/2017 17:00,2,4.820,ACTIVE,213.51,347.76,59.949,1494104404,"274151322000052","219011344069620",29.80,31.00,0,332.73,380.52,145.4,138.4,0.557,950047.0,950047.0,4541,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104409,1946203.00
05/06/2017 17:00,2,5.662,ACTIVE,218.03,360.99,59.970,1494104404,"201051344000585","219011344069620",29.62,24.00,0,337.84,402.16,169.9,162.1,0.791,690653.6,690653.6,4580,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104410,1946204.00
05/06/2017 17:00,2,5.354,ACTIVE,216.45,356.48,59.965,1494104404,"201051344001230","219011344069620",30.28,23.50,0,331.53,396.75,164.1,156.4,0.760,683920.5,683920.5,4573,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104411,1946205.00
05/06/2017 17:00,2,5.383,ACTIVE,218.03,360.99,59.954,1494104404,"201051344000582","219011344069620",30.16,26.80,0,337.24,402.46,164.3,156.7,0.760,673756.3,673756.3,4570,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104412,1946206.00
05/06/2017 17:00,2,5.336,ACTIVE,216.67,357.38,59.965,1494104404,"201051344000955","219011344069620",30.24,24.80,0,333.33,395.85,163.3,155.7,0.773,692356.4,692356.4,4580,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104413,1946207.00
05/06/2017 17:00,2,3.238,ALERT,213.74,444.54,59.965,1494104404,"274151322000094","219011344069620",40.33,30.50,0,385.33,522.09,132.5,126.0,0.504,776805.5,776805.5,4686,0,0,0,L,1151911521,0,122.68,123.36,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104415,1946208.00
05/06/2017 17:00,2,4.977,ACTIVE,218.48,360.69,60.002,1494104404,"201051344000579","219011344069620",29.96,26.30,0,337.54,397.96,151.0,143.8,0.703,703319.3,703319.3,4567,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104416,1946209.00
05/06/2017 17:00,2,5.459,ACTIVE,216.67,357.98,59.975,1494104404,"201051344000890","219011344069620",29.88,23.30,0,333.03,396.75,165.2,157.5,0.760,686221.9,686221.9,4579,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104416,1946210.00
