ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 17:00,2,5.398,ACTIVE,217.35,358.88,59.965,1494104404,"201051344000438","219011344069620",30.30,24.00,0,337.84,400.66,165.5,157.8,0.773,689033.0,689033.0,4571,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104417,1946211.00
05/06/2017 17:00,2,5.359,ACTIVE,216.90,353.17,59.986,1494104404,"201051344000417","219011344069620",19.68,21.80,0,337.24,379.02,106.8,101.1,0.495,643866.0,643866.0,4597,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104418,1946212.00
05/06/2017 17:00,2,4.842,ALERT,213.51,359.18,59.970,1494104404,"274151322000083","219011344069620",29.94,30.80,0,298.17,406.07,146.9,139.8,0.588,940448.5,940448.5,4543,0,0,0,L,1151911521,0,122.91,123.14,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104420,1946213.00
05/06/2017 17:00,2,5.064,ACTIVE,214.64,367.60,59.965,1494104404,"274151322000076","219011344069620",30.42,29.50,0,332.13,382.33,156.0,148.7,0.610,1002581.1,1002581.1,4540,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104421,1946214.00
05/06/2017 17:00,2,4.930,ACTIVE,217.35,357.98,59.970,1494104404,"201051344000868","219011344069620",29.72,25.80,0,338.44,397.05,148.4,141.3,0.676,684167.3,684167.3,4572,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104422,1946215.00
05/06/2017 17:00,2,5.109,ALERT,213.74,359.18,59.965,1494104404,"274151322000095","219011344069620",30.40,34.30,0,298.77,402.46,157.5,150.1,0.601,992895.2,992895.2,4539,0,0,0,L,1151911521,0,123.14,122.91,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104424,1946216.00
05/06/2017 17:00,2,5.018,ACTIVE,218.26,354.97,59.975,1494104404,"201051344000988","219011344069620",19.22,24.80,0,337.84,380.82,97.7,92.4,0.451,618708.2,618708.2,4590,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104425,1946217.00
05/06/2017 17:00,2,5.531,ACTIVE,217.35,357.98,59.938,1494104404,"201051344001025","219011344069620",29.88,25.80,0,338.44,401.26,167.5,159.7,0.760,688327.6,688327.6,4580,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104425,1946218.00
05/06/2017 17:00,2,4.980,ACTIVE,218.26,357.08,59.970,1494104404,"201051344000458","219011344069620",29.52,27.80,0,338.44,398.56,148.9,141.8,0.707,696337.3,696337.3,4558,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104426,1946219.00
05/06/2017 17:00,2,4.988,ACTIVE,218.71,359.78,59.991,1494104404,"201051344000853","219011344069620",29.62,25.30,0,338.14,397.35,149.6,142.5,0.694,696881.3,696881.3,4559,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104427,1946220.00
05/06/2017 17:00,2,5.451,ACTIVE,216.67,358.28,59.970,1494104404,"201051344000685","219011344069620",30.22,23.50,0,337.24,397.05,166.7,158.9,0.804,689176.2,689176.2,4580,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104428,1946221.00
05/06/2017 17:00,2,5.473,ACTIVE,217.58,359.48,59.975,1494104404,"201051344000917","219011344069620",30.12,26.30,0,336.94,401.56,166.9,159.2,0.778,685840.2,685840.2,4570,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104429,1946222.00
05/06/2017 17:00,2,5.447,ACTIVE,216.67,358.58,59.965,1494104404,"201051344001145","219011344069620",30.49,23.00,0,337.24,400.36,168.2,160.5,0.778,693728.6,693728.6,4559,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104430,1946223.00
05/06/2017 17:00,2,5.514,ACTIVE,217.80,360.08,59.970,1494104404,"201051344000651","219011344069620",29.76,27.00,0,338.14,402.16,166.1,158.4,0.765,682161.6,682161.6,4580,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104431,1946224.00
05/06/2017 17:00,2,4.621,ALERT,213.51,344.15,59.965,1494104404,"274151322000088","219011344069620",29.82,28.00,0,298.17,399.46,139.5,132.7,0.521,901464.7,901464.7,4544,0,0,0,L,1151911521,0,123.14,122.91,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104433,1946225.00
05/06/2017 17:00,2,3.199,ALERT,214.64,452.06,59.959,1494104404,"274151322000068","219011344069620",41.21,30.80,0,297.57,507.06,134.4,127.8,0.504,777076.8,777076.8,4708,0,0,0,L,1151911521,0,123.14,123.59,0002,24,0,0,0,0,0,0,1,1269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104435,1946226.00
05/06/2017 17:00,2,5.414,ACTIVE,217.35,357.68,59.959,1494104404,"201051344001135","219011344069620",29.92,26.50,0,337.54,400.36,164.1,156.5,0.760,677789.5,677789.5,4572,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104436,1946227.00
05/06/2017 17:00,2,5.002,ACTIVE,216.67,357.38,59.965,1494104404,"201051344000594","219011344069620",29.88,27.80,0,337.54,396.75,151.3,144.2,0.698,698434.1,698434.1,4571,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104438,1946228.00
05/06/2017 17:00,2,5.408,ACTIVE,217.80,359.18,59.959,1494104404,"201051344001203","219011344069620",29.98,25.80,0,338.44,401.26,164.3,156.6,0.769,686756.6,686756.6,4583,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104438,1946229.00
05/06/2017 17:00,2,4.730,ALERT,213.96,362.49,59.970,1494104404,"274151322000054","219011344069620",28.88,28.80,0,297.87,392.55,138.4,131.6,0.526,919363.8,919363.8,4535,0,0,0,L,1151911521,0,123.36,122.91,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104440,1946230.00
05/06/2017 17:00,2,4.902,ACTIVE,217.58,357.68,59.959,1494104404,"201051344000867","219011344069620",29.88,28.30,0,338.44,396.75,148.3,141.2,0.676,683085.9,683085.9,4585,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104441,1946231.00
05/06/2017 17:00,2,5.275,ACTIVE,217.58,358.58,59.954,1494104404,"201051344001093","219011344069620",30.04,24.50,0,337.24,400.66,160.5,153.0,0.729,685575.5,685575.5,4574,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104442,1946232.00
05/06/2017 17:00,2,4.945,ACTIVE,217.80,359.18,59.959,1494104404,"201051344000900","219011344069620",29.76,25.30,0,336.94,399.46,149.1,142.0,0.685,704528.2,704528.2,4560,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104443,1946233.00
05/06/2017 17:00,2,4.811,ACTIVE,218.03,357.08,59.959,1494104404,"201051344000648","219011344069620",29.94,26.30,0,337.84,397.66,145.8,138.8,0.681,693739.8,693739.8,4561,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104444,1946234.00
05/06/2017 17:00,2,4.914,ACTIVE,218.03,357.38,59.970,1494104404,"201051344000569","219011344069620",29.86,25.50,0,337.24,398.26,148.6,141.5,0.712,706849.8,706849.8,4552,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104445,1946235.00
05/06/2017 17:00,2,4.949,ACTIVE,218.26,357.38,59.975,1494104404,"201051344000983","219011344069620",29.76,26.50,0,336.64,398.86,149.1,142.0,0.712,697299.9,697299.9,4560,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104446,1946236.00
05/06/2017 17:00,2,4.967,ACTIVE,218.26,357.38,59.933,1494104404,"201051344001158","219011344069620",29.34,25.30,0,337.54,397.05,147.6,140.5,0.689,682815.1,682815.1,4571,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104447,1946237.00
05/06/2017 17:00,2,4.832,ACTIVE,218.48,357.98,59.933,1494104404,"201051344000576","219011344069620",29.88,27.00,0,337.54,397.05,146.2,139.2,0.676,697488.3,697488.3,4556,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104448,1946238.00
05/06/2017 17:00,2,4.732,ALERT,213.96,348.06,59.975,1494104404,"274151322000087","219011344069620",29.52,36.30,0,289.15,396.45,141.4,134.6,0.535,891735.2,891735.2,4620,0,0,0,L,1151911521,0,122.91,123.14,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494104449,1946239.00
05/06/2017 17:15,2,4.463,ACTIVE,218.03,356.18,59.970,1494105303,"201051344000645","219011344069620",29.38,27.50,0,339.04,392.85,132.8,126.3,0.605,696393.9,696393.9,4556,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105304,1946240.00
05/06/2017 17:15,2,4.236,ACTIVE,213.74,356.48,59.959,1494105303,"274151322000085","219011344069620",28.71,28.00,0,334.24,375.41,123.1,116.9,0.473,916193.6,916193.6,4532,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105305,1946241.00
05/06/2017 17:15,2,4.484,ACTIVE,217.35,357.08,59.954,1494105303,"201051344000633","219011344069620",29.70,25.80,0,338.14,394.35,134.8,128.2,0.641,682665.5,682665.5,4585,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105306,1946242.00
05/06/2017 17:15,2,4.430,ACTIVE,218.03,356.48,59.965,1494105303,"201051344000469","219011344069620",29.74,24.50,0,338.14,394.05,133.5,126.9,0.628,685670.6,685670.6,4569,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105307,1946243.00
05/06/2017 17:15,2,5.029,ACTIVE,216.45,357.08,59.965,1494105303,"201051344000646","219011344069620",29.48,22.30,0,333.03,396.45,150.2,143.1,0.712,679435.4,679435.4,4577,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105308,1946244.00
05/06/2017 17:15,2,4.262,ACTIVE,213.96,358.58,59.965,1494105303,"274151322000052","219011344069620",30.38,29.30,0,333.33,377.52,131.0,124.5,0.508,950079.9,950079.9,4542,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105309,1946245.00
05/06/2017 17:15,2,5.201,ACTIVE,217.35,357.68,59.959,1494105303,"201051344000585","219011344069620",29.56,24.30,0,337.84,398.56,155.7,148.3,0.725,690692.4,690692.4,4581,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105309,1946246.00
05/06/2017 17:15,2,4.926,ACTIVE,216.22,353.77,59.965,1494105303,"201051344001230","219011344069620",30.10,22.00,0,332.13,392.85,150.2,143.0,0.694,683957.9,683957.9,4574,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105310,1946247.00
05/06/2017 17:15,2,4.914,ACTIVE,217.58,357.08,59.965,1494105303,"201051344000582","219011344069620",30.22,25.80,0,337.84,398.86,150.3,143.2,0.694,673793.8,673793.8,4571,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105311,1946248.00
05/06/2017 17:15,2,4.814,ACTIVE,216.22,355.28,59.991,1494105303,"201051344000955","219011344069620",30.61,24.50,0,332.73,392.25,149.3,142.2,0.698,692393.6,692393.6,4581,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105312,1946249.00
05/06/2017 17:15,2,2.906,ACTIVE,213.74,437.93,59.965,1494105303,"274151322000094","219011344069620",40.43,29.50,0,406.97,472.50,119.0,112.9,0.460,776835.1,776835.1,4688,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105313,1946250.00
05/06/2017 17:15,2,4.488,ACTIVE,218.03,357.38,59.954,1494105303,"201051344000579","219011344069620",29.96,25.80,0,338.14,394.05,136.1,129.4,0.628,703353.4,703353.4,4568,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105314,1946251.00
05/06/2017 17:15,2,4.965,ACTIVE,216.22,355.88,59.965,1494105303,"201051344000890","219011344069620",30.12,22.50,0,332.73,393.75,151.4,144.2,0.685,686259.6,686259.6,4580,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105315,1946252.00
05/06/2017 17:15,2,4.895,ACTIVE,216.90,357.98,59.959,1494105303,"201051344000438","219011344069620",30.51,23.80,0,337.84,397.66,151.3,144.1,0.703,689070.8,689070.8,4572,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105316,1946253.00
05/06/2017 17:15,2,4.855,ACTIVE,216.67,351.97,59.970,1494105303,"201051344000417","219011344069620",19.84,21.80,0,335.44,376.92,97.7,92.3,0.451,643890.2,643890.2,4598,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105317,1946254.00
05/06/2017 17:15,2,4.398,ACTIVE,213.74,361.29,59.954,1494105303,"274151322000083","219011344069620",29.82,30.30,0,333.33,378.72,132.8,126.3,0.530,940481.7,940481.7,4545,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105318,1946255.00
05/06/2017 17:15,2,4.551,ACTIVE,214.87,363.69,59.959,1494105303,"274151322000076","219011344069620",30.51,28.00,0,333.03,379.62,140.7,133.9,0.557,1002616.3,1002616.3,4541,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105319,1946256.00
05/06/2017 17:15,2,4.463,ACTIVE,216.90,355.58,59.959,1494105303,"201051344000868","219011344069620",29.54,25.50,0,337.84,392.25,133.5,127.0,0.605,684200.7,684200.7,4573,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105320,1946257.00
05/06/2017 17:15,2,4.639,ACTIVE,213.51,346.26,59.975,1494105303,"274151322000095","219011344069620",30.32,32.20,0,333.63,379.92,142.4,135.5,0.539,992930.8,992930.8,4541,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105321,1946258.00
05/06/2017 17:15,2,4.447,ACTIVE,218.03,353.17,59.975,1494105303,"201051344000988","219011344069620",19.50,24.80,0,338.74,378.42,87.9,82.9,0.402,618730.1,618730.1,4591,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105321,1946259.00
05/06/2017 17:15,2,5.086,ACTIVE,217.13,356.48,59.954,1494105303,"201051344001025","219011344069620",29.76,24.80,0,337.84,396.45,153.3,146.1,0.694,688365.7,688365.7,4581,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105322,1946260.00
05/06/2017 17:15,2,4.463,ACTIVE,218.03,356.78,59.922,1494105303,"201051344000458","219011344069620",29.66,27.80,0,339.04,393.15,134.1,127.5,0.650,696370.8,696370.8,4559,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105323,1946261.00
05/06/2017 17:15,2,4.469,ACTIVE,218.48,357.68,59.965,1494105303,"201051344000853","219011344069620",29.76,25.00,0,336.94,393.15,134.7,128.1,0.641,696914.9,696914.9,4560,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105324,1946262.00
05/06/2017 17:15,2,4.984,ACTIVE,216.22,356.48,59.949,1494105303,"201051344000685","219011344069620",30.14,23.50,0,334.84,394.65,152.2,145.0,0.742,689214.1,689214.1,4581,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105325,1946263.00
05/06/2017 17:15,2,5.031,ACTIVE,217.13,357.08,59.965,1494105303,"201051344000917","219011344069620",30.00,25.80,0,336.64,397.96,152.7,145.4,0.716,685878.2,685878.2,4571,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105326,1946264.00
05/06/2017 17:15,2,5.027,ACTIVE,216.22,356.18,59.949,1494105303,"201051344001145","219011344069620",30.16,23.00,0,335.44,396.45,153.5,146.3,0.712,693766.8,693766.8,4560,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105327,1946265.00
05/06/2017 17:15,2,4.971,ACTIVE,217.35,357.98,59.965,1494105303,"201051344000651","219011344069620",30.22,26.80,0,337.84,397.66,152.2,145.0,0.703,682199.4,682199.4,4581,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105328,1946266.00
05/06/2017 17:15,2,4.174,ACTIVE,213.74,346.26,59.949,1494105303,"274151322000088","219011344069620",29.62,26.30,0,333.93,376.62,125.1,118.8,0.468,901496.0,901496.0,4546,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105329,1946267.00
05/06/2017 17:15,2,2.896,ACTIVE,214.87,442.14,59.954,1494105303,"274151322000068","219011344069620",40.81,29.80,0,415.09,468.59,121.0,114.8,0.455,777106.6,777106.6,4710,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105330,1946268.00
05/06/2017 17:15,2,4.979,ACTIVE,216.67,355.88,59.959,1494105303,"201051344001135","219011344069620",29.86,25.50,0,337.84,396.75,150.6,143.4,0.698,677826.8,677826.8,4573,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105330,1946269.00
05/06/2017 17:15,2,4.443,ACTIVE,216.67,354.67,59.954,1494105303,"201051344000594","219011344069620",30.30,27.50,0,334.24,390.14,136.3,129.6,0.628,698468.1,698468.1,4572,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105331,1946270.00
05/06/2017 17:15,2,4.975,ACTIVE,217.35,356.78,59.965,1494105303,"201051344001203","219011344069620",29.78,25.00,0,337.84,397.05,150.1,142.9,0.698,686793.8,686793.8,4584,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105332,1946271.00
05/06/2017 17:15,2,4.248,ACTIVE,213.74,346.56,59.981,1494105303,"274151322000054","219011344069620",29.00,28.00,0,333.33,376.62,124.8,118.5,0.473,919394.9,919394.9,4537,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105333,1946272.00
05/06/2017 17:15,2,4.451,ACTIVE,217.35,354.67,59.949,1494105303,"201051344000867","219011344069620",29.68,28.00,0,338.14,391.34,133.8,127.2,0.605,683119.2,683119.2,4586,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105334,1946273.00
05/06/2017 17:15,2,4.834,ACTIVE,217.13,357.38,59.970,1494105303,"201051344001093","219011344069620",29.94,23.30,0,337.54,397.05,146.6,139.5,0.667,685611.8,685611.8,4575,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105335,1946274.00
05/06/2017 17:15,2,4.459,ACTIVE,217.58,356.48,59.959,1494105303,"201051344000900","219011344069620",29.80,25.50,0,338.44,393.75,134.6,128.0,0.619,704561.6,704561.6,4561,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105336,1946275.00
05/06/2017 17:15,2,4.354,ACTIVE,217.58,355.28,59.959,1494105303,"201051344000648","219011344069620",29.78,26.00,0,338.74,393.45,131.2,124.7,0.614,693772.5,693772.5,4562,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105337,1946276.00
05/06/2017 17:15,2,4.455,ACTIVE,217.80,356.48,59.959,1494105303,"201051344000569","219011344069620",29.72,25.30,0,338.44,393.45,134.1,127.5,0.628,706883.0,706883.0,4553,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105338,1946277.00
05/06/2017 17:15,2,4.502,ACTIVE,218.03,357.08,59.954,1494105303,"201051344000983","219011344069620",29.56,26.30,0,338.44,393.45,134.8,128.2,0.641,697333.3,697333.3,4561,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105339,1946278.00
05/06/2017 17:15,2,4.475,ACTIVE,218.03,355.28,59.959,1494105303,"201051344001158","219011344069620",29.36,25.30,0,338.74,393.45,133.0,126.4,0.623,682848.2,682848.2,4572,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105340,1946279.00
05/06/2017 17:15,2,4.359,ACTIVE,218.03,358.28,59.975,1494105303,"201051344000576","219011344069620",29.84,26.30,0,338.74,392.85,131.8,125.3,0.614,697521.0,697521.0,4557,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105341,1946280.00
05/06/2017 17:15,2,4.262,ACTIVE,213.96,348.36,59.981,1494105303,"274151322000087","219011344069620",29.66,35.00,0,333.93,376.92,128.0,121.6,0.482,891766.9,891766.9,4622,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494105341,1946281.00
05/06/2017 17:30,2,3.904,ACTIVE,217.13,353.47,59.970,1494106203,"201051344000645","219011344069620",29.88,26.80,0,339.34,388.94,118.1,112.1,0.544,696423.7,696423.7,4557,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106204,1946282.00
05/06/2017 17:30,2,3.762,ACTIVE,213.51,352.57,59.922,1494106203,"274151322000085","219011344069620",28.80,27.00,0,334.24,371.81,109.7,103.9,0.415,916221.2,916221.2,4533,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106205,1946283.00
05/06/2017 17:30,2,3.994,ACTIVE,216.90,354.67,59.959,1494106203,"201051344000633","219011344069620",29.68,24.80,0,338.14,388.94,120.0,113.9,0.575,682695.8,682695.8,4586,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106206,1946284.00
05/06/2017 17:30,2,3.955,ACTIVE,217.58,354.67,59.970,1494106203,"201051344000469","219011344069620",29.62,24.00,0,338.44,389.54,118.6,112.6,0.566,685700.5,685700.5,4570,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106207,1946285.00
05/06/2017 17:30,2,4.467,ACTIVE,215.77,353.77,59.954,1494106203,"201051344000646","219011344069620",30.22,21.50,0,331.83,388.94,136.7,130.0,0.654,679469.5,679469.5,4578,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106208,1946286.00
05/06/2017 17:30,2,3.809,ACTIVE,213.74,356.78,59.917,1494106203,"274151322000052","219011344069620",30.20,27.80,0,333.63,374.21,116.4,110.4,0.455,950109.2,950109.2,4543,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106209,1946287.00
05/06/2017 17:30,2,4.686,ACTIVE,216.67,354.97,59.986,1494106203,"201051344000585","219011344069620",30.04,23.00,0,336.94,390.74,142.6,135.7,0.663,690727.9,690727.9,4582,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106210,1946288.00
05/06/2017 17:30,2,4.416,ACTIVE,215.54,352.57,59.944,1494106203,"201051344001230","219011344069620",30.45,21.80,0,331.83,388.34,136.2,129.5,0.632,683991.9,683991.9,4575,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106211,1946289.00
05/06/2017 17:30,2,4.488,ACTIVE,216.90,355.88,59.975,1494106203,"201051344000582","219011344069620",30.12,25.00,0,336.04,390.44,136.9,130.2,0.632,673828.0,673828.0,4572,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106212,1946290.00
05/06/2017 17:30,2,4.408,ACTIVE,215.77,354.97,59.996,1494106203,"201051344000955","219011344069620",30.32,24.00,0,332.73,388.34,135.4,128.8,0.623,692427.4,692427.4,4582,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106213,1946291.00
05/06/2017 17:30,2,2.535,ACTIVE,213.51,439.43,59.970,1494106203,"274151322000094","219011344069620",40.83,28.80,0,414.49,467.69,104.9,99.3,0.407,776861.5,776861.5,4689,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106214,1946292.00
05/06/2017 17:30,2,3.926,ACTIVE,217.58,355.28,59.970,1494106203,"201051344000579","219011344069620",30.47,24.80,0,339.34,389.84,121.1,115.0,0.561,703383.9,703383.9,4569,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106215,1946293.00
05/06/2017 17:30,2,4.484,ACTIVE,215.54,352.87,59.965,1494106203,"201051344000890","219011344069620",30.30,22.30,0,332.13,388.34,137.7,130.9,0.632,686293.9,686293.9,4581,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106215,1946294.00
05/06/2017 17:30,2,4.404,ACTIVE,216.22,354.07,59.970,1494106203,"201051344000438","219011344069620",30.81,23.30,0,334.24,390.14,137.4,130.7,0.645,689105.1,689105.1,4573,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106216,1946295.00
05/06/2017 17:30,2,4.436,ACTIVE,216.00,349.26,59.975,1494106203,"201051344000417","219011344069620",19.84,21.30,0,334.54,373.61,89.1,84.1,0.420,643912.2,643912.2,4599,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106217,1946296.00
05/06/2017 17:30,2,3.885,ACTIVE,213.29,351.07,59.970,1494106203,"274151322000083","219011344069620",30.08,28.00,0,333.63,374.51,118.3,112.3,0.473,940511.5,940511.5,4546,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106218,1946297.00
05/06/2017 17:30,2,4.006,ACTIVE,214.19,351.07,59.975,1494106203,"274151322000076","219011344069620",30.87,26.80,0,334.24,376.31,125.2,118.9,0.491,1002647.9,1002647.9,4542,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106219,1946298.00
05/06/2017 17:30,2,3.930,ACTIVE,216.45,352.87,59.975,1494106203,"201051344000868","219011344069620",29.80,25.00,0,337.54,385.33,118.5,112.5,0.544,684230.6,684230.6,4574,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106220,1946299.00
05/06/2017 17:30,2,4.090,ACTIVE,213.51,358.88,59.981,1494106203,"274151322000095","219011344069620",30.73,30.50,0,333.63,376.01,127.2,120.9,0.482,992962.9,992962.9,4542,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106221,1946300.00
05/06/2017 17:30,2,3.984,ACTIVE,217.35,351.67,59.975,1494106203,"201051344000988","219011344069620",19.44,24.30,0,338.14,374.81,78.3,73.7,0.367,618749.7,618749.7,4592,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106222,1946301.00
05/06/2017 17:30,2,4.586,ACTIVE,216.45,352.87,59.981,1494106203,"201051344001025","219011344069620",30.06,24.00,0,333.93,389.54,139.6,132.8,0.632,688400.6,688400.6,4582,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106223,1946302.00
05/06/2017 17:30,2,3.977,ACTIVE,217.35,354.07,59.975,1494106203,"201051344000458","219011344069620",29.62,26.50,0,339.04,388.04,119.3,113.2,0.570,696400.9,696400.9,4560,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106224,1946303.00
05/06/2017 17:30,2,3.941,ACTIVE,217.80,355.58,59.975,1494106203,"201051344000853","219011344069620",30.00,24.50,0,339.34,389.54,119.7,113.6,0.566,696945.1,696945.1,4561,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106225,1946304.00
05/06/2017 17:30,2,4.473,ACTIVE,215.77,355.28,59.965,1494106203,"201051344000685","219011344069620",30.55,22.30,0,333.03,388.64,138.4,131.6,0.672,689248.6,689248.6,4582,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106225,1946305.00
05/06/2017 17:30,2,4.549,ACTIVE,216.67,354.97,59.975,1494106203,"201051344000917","219011344069620",30.18,24.80,0,333.93,392.85,139.1,132.3,0.650,685912.9,685912.9,4572,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106226,1946306.00
05/06/2017 17:30,2,4.516,ACTIVE,216.00,354.67,59.970,1494106203,"201051344001145","219011344069620",30.59,22.00,0,333.33,389.84,139.9,133.1,0.645,693801.7,693801.7,4561,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106227,1946307.00
05/06/2017 17:30,2,4.549,ACTIVE,216.67,355.28,59.996,1494106203,"201051344000651","219011344069620",30.10,25.80,0,337.54,391.04,138.5,131.8,0.636,682234.0,682234.0,4582,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106228,1946308.00
05/06/2017 17:30,2,3.654,ACTIVE,213.51,356.78,59.975,1494106203,"274151322000088","219011344069620",30.00,25.00,0,333.03,373.01,111.0,105.2,0.411,901524.0,901524.0,4547,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106229,1946309.00
05/06/2017 17:30,2,2.598,ACTIVE,214.41,440.34,59.996,1494106203,"274151322000068","219011344069620",40.55,28.50,0,409.98,467.99,106.2,100.5,0.398,777133.2,777133.2,4711,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106230,1946310.00
05/06/2017 17:30,2,4.471,ACTIVE,216.45,354.07,59.981,1494106203,"201051344001135","219011344069620",30.18,24.50,0,333.63,388.34,136.7,130.0,0.632,677860.9,677860.9,4574,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106231,1946311.00
05/06/2017 17:30,2,3.959,ACTIVE,216.22,352.87,59.981,1494106203,"201051344000594","219011344069620",30.24,26.80,0,333.33,385.33,121.2,115.0,0.561,698498.7,698498.7,4573,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106232,1946312.00
05/06/2017 17:30,2,4.459,ACTIVE,216.90,354.37,59.996,1494106203,"201051344001203","219011344069620",30.20,24.50,0,337.84,389.54,136.4,129.7,0.636,686827.8,686827.8,4585,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106233,1946313.00
05/06/2017 17:30,2,3.711,ACTIVE,213.74,355.58,59.975,1494106203,"274151322000054","219011344069620",29.54,26.00,0,333.63,373.01,111.0,105.2,0.420,919422.8,919422.8,4538,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106234,1946314.00
05/06/2017 17:30,2,3.926,ACTIVE,216.90,352.87,59.970,1494106203,"201051344000867","219011344069620",29.92,26.80,0,337.84,385.03,118.9,112.9,0.544,683149.2,683149.2,4587,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106235,1946315.00
05/06/2017 17:30,2,4.344,ACTIVE,216.45,354.67,59.986,1494106203,"201051344001093","219011344069620",30.20,23.30,0,334.24,388.64,132.9,126.4,0.605,685645.0,685645.0,4576,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106236,1946316.00
05/06/2017 17:30,2,3.920,ACTIVE,217.13,354.07,60.023,1494106203,"201051344000900","219011344069620",30.04,24.30,0,337.84,388.64,119.2,113.1,0.552,704591.8,704591.8,4562,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106237,1946317.00
05/06/2017 17:30,2,3.836,ACTIVE,217.13,354.37,59.981,1494106203,"201051344000648","219011344069620",29.96,25.30,0,338.14,387.74,116.5,110.5,0.544,693801.9,693801.9,4563,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106238,1946318.00
05/06/2017 17:30,2,3.889,ACTIVE,217.35,354.97,59.986,1494106203,"201051344000569","219011344069620",30.18,24.00,0,338.14,388.34,118.8,112.8,0.557,706913.2,706913.2,4554,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106238,1946319.00
05/06/2017 17:30,2,3.994,ACTIVE,217.58,354.97,59.981,1494106203,"201051344000983","219011344069620",29.64,25.80,0,337.54,388.04,119.8,113.7,0.570,697363.6,697363.6,4562,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106239,1946320.00
05/06/2017 17:30,2,3.949,ACTIVE,217.58,354.97,59.981,1494106203,"201051344001158","219011344069620",29.62,24.50,0,338.74,388.64,118.4,112.4,0.552,682878.1,682878.1,4573,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106240,1946321.00
05/06/2017 17:30,2,3.863,ACTIVE,217.58,355.28,59.981,1494106203,"201051344000576","219011344069620",29.76,25.50,0,339.04,388.34,116.5,110.5,0.548,697550.5,697550.5,4558,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106241,1946322.00
05/06/2017 17:30,2,3.771,ACTIVE,213.74,346.56,59.981,1494106203,"274151322000087","219011344069620",29.74,33.30,0,333.63,372.71,113.7,107.8,0.429,891795.5,891795.5,4623,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494106242,1946323.00
05/06/2017 17:45,2,3.371,ACTIVE,216.90,352.27,59.954,1494107103,"201051344000645","219011344069620",30.08,25.50,0,338.74,382.93,102.7,97.2,0.468,696449.9,696449.9,4558,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107105,1946324.00
05/06/2017 17:45,2,3.234,ACTIVE,213.74,347.46,59.954,1494107103,"274151322000085","219011344069620",29.22,25.30,0,334.24,366.10,95.7,90.4,0.358,916245.5,916245.5,4534,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107105,1946325.00
05/06/2017 17:45,2,3.379,ACTIVE,216.90,352.87,59.933,1494107103,"201051344000469","219011344069620",30.26,22.50,0,337.84,382.03,103.5,98.0,0.495,685726.9,685726.9,4571,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107107,1946326.00
05/06/2017 17:45,2,3.982,ACTIVE,215.32,352.57,59.944,1494107103,"201051344000646","219011344069620",30.18,21.00,0,332.13,385.63,121.7,115.5,0.575,679500.3,679500.3,4579,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107108,1946327.00
05/06/2017 17:45,2,3.277,ACTIVE,213.51,342.95,59.959,1494107103,"274151322000052","219011344069620",30.34,26.00,0,333.33,369.70,100.7,95.3,0.384,950135.0,950135.0,4544,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107109,1946328.00
05/06/2017 17:45,2,4.213,ACTIVE,216.22,352.57,59.970,1494107103,"201051344000585","219011344069620",30.02,22.30,0,333.03,385.93,128.0,121.6,0.597,690760.1,690760.1,4583,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107110,1946329.00
05/06/2017 17:45,2,3.906,ACTIVE,215.09,351.07,59.954,1494107103,"201051344001230","219011344069620",30.61,21.00,0,333.63,385.03,121.1,114.9,0.566,684022.6,684022.6,4576,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107111,1946330.00
05/06/2017 17:45,2,3.990,ACTIVE,216.45,353.77,59.949,1494107103,"201051344000582","219011344069620",30.20,24.00,0,333.33,385.63,122.0,115.8,0.552,673858.8,673858.8,4573,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107112,1946331.00
05/06/2017 17:45,2,3.844,ACTIVE,215.32,350.77,59.959,1494107103,"201051344000955","219011344069620",30.79,22.80,0,332.13,384.13,119.9,113.8,0.561,692457.8,692457.8,4583,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107113,1946332.00
05/06/2017 17:45,2,2.223,ACTIVE,213.51,426.81,59.959,1494107103,"274151322000094","219011344069620",40.30,26.80,0,414.19,462.88,90.1,85.0,0.340,776884.5,776884.5,4690,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107114,1946333.00
05/06/2017 17:45,2,3.436,ACTIVE,216.90,352.27,59.954,1494107103,"201051344000579","219011344069620",30.40,23.30,0,338.74,384.73,105.8,100.2,0.486,703410.9,703410.9,4570,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107115,1946334.00
05/06/2017 17:45,2,3.994,ACTIVE,215.32,352.57,59.954,1494107103,"201051344000890","219011344069620",30.26,20.70,0,332.73,385.33,122.4,116.2,0.570,686324.9,686324.9,4582,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107116,1946335.00
05/06/2017 17:45,2,3.920,ACTIVE,215.77,351.37,59.996,1494107103,"201051344000438","219011344069620",30.75,21.80,0,333.03,385.03,122.1,115.9,0.575,689136.0,689136.0,4574,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107116,1946336.00
05/06/2017 17:45,2,3.908,ACTIVE,215.54,348.36,59.965,1494107103,"201051344000417","219011344069620",19.98,20.00,0,333.93,369.70,79.0,74.4,0.367,643932.1,643932.1,4600,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107117,1946337.00
05/06/2017 17:45,2,3.348,ACTIVE,213.06,345.06,59.954,1494107103,"274151322000083","219011344069620",30.34,26.80,0,333.33,367.60,103.0,97.5,0.407,940537.8,940537.8,4547,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107118,1946338.00
05/06/2017 17:45,2,3.447,ACTIVE,214.19,348.96,59.959,1494107103,"274151322000076","219011344069620",30.99,26.00,0,334.84,372.71,108.2,102.5,0.424,1002675.7,1002675.7,4543,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107119,1946339.00
05/06/2017 17:45,2,3.393,ACTIVE,216.00,351.97,59.949,1494107103,"201051344000868","219011344069620",30.00,24.00,0,315.30,447.25,103.0,97.5,0.477,684256.9,684256.9,4575,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107120,1946340.00
05/06/2017 17:45,2,3.545,ACTIVE,213.06,349.26,59.949,1494107103,"274151322000095","219011344069620",30.93,29.00,0,333.33,370.00,111.0,105.2,0.420,992991.2,992991.2,4543,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107121,1946341.00
05/06/2017 17:45,2,3.449,ACTIVE,216.67,359.78,59.933,1494107103,"201051344000988","219011344069620",19.58,21.30,0,318.30,396.75,68.3,64.0,0.575,618766.9,618766.9,4593,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107122,1946342.00
05/06/2017 17:45,2,4.109,ACTIVE,216.00,351.97,59.954,1494107103,"201051344001025","219011344069620",29.96,23.30,0,333.03,385.63,124.8,118.5,0.552,688432.1,688432.1,4583,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107123,1946343.00
05/06/2017 17:45,2,3.422,ALERT,216.45,351.67,59.954,1494107103,"201051344000458","219011344069620",29.96,25.80,0,303.28,403.07,103.8,98.3,0.495,696427.2,696427.2,4561,0,0,0,L,1122011218,0,123.59,123.59,0002,20,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107125,1946344.00
05/06/2017 17:45,2,3.424,ALERT,217.13,353.77,59.965,1494107103,"201051344000853","219011344069620",30.04,23.50,0,301.47,404.87,104.2,98.6,0.495,696971.6,696971.6,4562,0,0,0,L,1122011218,0,124.04,123.81,0002,21,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107126,1946345.00
05/06/2017 17:45,2,4.000,ACTIVE,215.32,353.17,59.928,1494107103,"201051344000685","219011344069620",30.34,21.50,0,333.33,385.33,123.0,116.7,0.601,689279.8,689279.8,4583,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107127,1946346.00
05/06/2017 17:45,2,4.043,ACTIVE,216.00,353.17,59.954,1494107103,"201051344000917","219011344069620",30.32,24.00,0,332.73,385.63,124.2,117.9,0.575,685944.3,685944.3,4573,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107128,1946347.00
05/06/2017 17:45,2,4.014,ACTIVE,215.32,352.57,59.949,1494107103,"201051344001145","219011344069620",30.67,21.30,0,333.33,385.33,124.7,118.4,0.579,693833.3,693833.3,4562,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107129,1946348.00
05/06/2017 17:45,2,3.996,ACTIVE,216.22,353.17,59.933,1494107103,"201051344000651","219011344069620",30.45,24.50,0,335.44,385.03,123.2,117.0,0.570,682265.3,682265.3,4583,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107130,1946349.00
05/06/2017 17:45,2,3.152,ACTIVE,213.06,353.17,59.944,1494107103,"274151322000088","219011344069620",29.94,23.50,0,333.03,366.10,95.5,90.3,0.354,901548.5,901548.5,4548,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107131,1946350.00
05/06/2017 17:45,2,2.148,ACTIVE,214.19,444.54,59.944,1494107103,"274151322000068","219011344069620",41.67,27.00,0,415.69,466.79,90.8,85.7,0.349,777156.6,777156.6,4712,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107133,1946351.00
05/06/2017 17:45,2,3.949,ACTIVE,215.77,351.07,59.954,1494107103,"201051344001135","219011344069620",30.36,23.80,0,333.03,384.13,121.5,115.3,0.570,677891.7,677891.7,4575,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107134,1946352.00
