ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 17:45,2,3.438,ACTIVE,215.54,351.97,59.954,1494107103,"201051344000594","219011344069620",30.30,25.50,0,333.63,380.82,105.5,99.9,0.491,698525.8,698525.8,4574,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107134,1946353.00
05/06/2017 17:45,2,3.967,ACTIVE,216.22,352.27,59.954,1494107103,"201051344001203","219011344069620",30.24,23.50,0,327.92,394.95,121.4,115.2,0.570,686858.6,686858.6,4586,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107135,1946354.00
05/06/2017 17:45,2,3.193,ACTIVE,213.29,342.95,59.944,1494107103,"274151322000054","219011344069620",29.72,25.50,0,333.33,366.10,96.1,90.8,0.371,919447.5,919447.5,4539,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107136,1946355.00
05/06/2017 17:45,2,3.402,ACTIVE,216.22,351.37,59.954,1494107103,"201051344000867","219011344069620",30.00,25.80,0,321.01,391.34,103.4,97.9,0.473,683175.6,683175.6,4588,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107137,1946356.00
05/06/2017 17:45,2,3.838,ALERT,216.00,352.57,59.944,1494107103,"201051344001093","219011344069620",30.28,22.00,0,302.98,409.08,117.7,111.7,0.526,685674.8,685674.8,4577,0,0,0,L,1122011218,0,123.81,122.91,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107139,1946357.00
05/06/2017 17:45,2,3.381,ACTIVE,216.45,352.27,59.991,1494107103,"201051344000900","219011344069620",30.14,23.50,0,337.84,382.93,103.2,97.7,0.482,704618.2,704618.2,4563,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107140,1946358.00
05/06/2017 17:45,2,3.320,ALERT,216.45,351.97,59.965,1494107103,"201051344000648","219011344069620",30.02,24.00,0,302.68,403.07,101.0,95.5,0.468,693827.6,693827.6,4564,0,0,0,L,1122011218,0,122.91,123.81,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107142,1946359.00
05/06/2017 17:45,2,3.395,ACTIVE,216.67,352.27,59.949,1494107103,"201051344000569","219011344069620",30.08,23.50,0,338.14,382.33,103.4,97.8,0.477,706939.6,706939.6,4555,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107143,1946360.00
05/06/2017 17:45,2,3.408,ACTIVE,216.67,352.57,59.954,1494107103,"201051344001158","219011344069620",29.86,22.80,0,338.14,382.63,103.1,97.6,0.486,682904.5,682904.5,4574,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107145,1946361.00
05/06/2017 17:45,2,3.314,ACTIVE,216.90,352.87,59.954,1494107103,"201051344000576","219011344069620",30.02,24.50,0,338.44,383.83,100.8,95.3,0.468,697576.4,697576.4,4559,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107146,1946362.00
05/06/2017 17:45,2,3.256,ACTIVE,213.29,342.95,59.944,1494107103,"274151322000087","219011344069620",29.82,31.50,0,333.63,366.10,98.3,93.0,0.367,891820.8,891820.8,4624,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107146,1946363.00
05/06/2017 17:45,2,3.373,ACTIVE,216.45,354.07,59.954,1494107103,"201051344000633","219011344069620",30.43,23.80,0,337.24,383.53,104.0,98.5,0.495,682723.6,682723.6,4587,0,0,0,L,1122011218,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107147,1946364.00
05/06/2017 17:45,2,3.404,ALERT,216.67,352.87,59.959,1494107103,"201051344000983","219011344069620",30.26,24.80,0,299.67,404.27,104.4,98.8,0.495,697390.3,697390.3,4563,0,0,0,L,1122011218,1,123.59,123.59,0002,21,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494107149,1946365.00
05/06/2017 18:00,2,2.863,ACTIVE,216.22,349.86,59.959,1494108003,"201051344000645","219011344069620",29.76,24.50,0,338.14,376.92,86.3,81.4,0.393,696472.1,696472.1,4559,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108004,1946366.00
05/06/2017 18:00,2,2.729,ACTIVE,213.29,344.15,59.949,1494108003,"274151322000085","219011344069620",29.00,24.80,0,333.63,362.19,80.2,75.4,0.301,916266.2,916266.2,4535,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108005,1946367.00
05/06/2017 18:00,2,2.887,ACTIVE,216.00,351.07,59.959,1494108003,"201051344000633","219011344069620",30.20,23.00,0,337.24,377.82,88.3,83.3,0.415,682745.3,682745.3,4588,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108006,1946368.00
05/06/2017 18:00,2,2.865,ACTIVE,216.22,349.56,59.928,1494108003,"201051344000469","219011344069620",29.96,22.00,0,334.84,376.62,87.0,82.0,0.411,685749.3,685749.3,4572,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108007,1946369.00
05/06/2017 18:00,2,3.461,ACTIVE,215.09,350.77,59.954,1494108003,"201051344000646","219011344069620",30.22,20.70,0,333.33,380.82,105.9,100.3,0.491,679527.2,679527.2,4580,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108008,1946370.00
05/06/2017 18:00,2,2.756,ACTIVE,213.29,352.57,59.949,1494108003,"274151322000052","219011344069620",30.32,25.00,0,333.03,364.89,84.6,79.7,0.327,950156.9,950156.9,4545,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108009,1946371.00
05/06/2017 18:00,2,3.668,ACTIVE,215.77,351.37,59.954,1494108003,"201051344000585","219011344069620",30.20,21.80,0,333.03,381.42,112.2,106.4,0.526,690788.6,690788.6,4584,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108010,1946372.00
05/06/2017 18:00,2,3.402,ACTIVE,215.09,350.17,59.959,1494108003,"201051344001230","219011344069620",30.53,20.00,0,333.93,380.22,105.2,99.6,0.486,684049.4,684049.4,4577,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108010,1946373.00
05/06/2017 18:00,2,3.490,ACTIVE,216.22,351.67,59.938,1494108003,"201051344000582","219011344069620",30.08,23.80,0,333.03,380.52,106.3,100.7,0.491,673885.9,673885.9,4574,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108011,1946374.00
05/06/2017 18:00,2,3.344,ACTIVE,215.09,349.26,59.922,1494108003,"201051344000955","219011344069620",30.67,23.30,0,333.03,379.02,103.9,98.4,0.486,692484.4,692484.4,4584,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108012,1946375.00
05/06/2017 18:00,2,1.861,ACTIVE,213.06,428.61,59.959,1494108003,"274151322000094","219011344069620",40.06,24.50,0,415.69,473.70,75.5,70.9,0.521,776904.0,776904.0,4691,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108013,1946376.00
05/06/2017 18:00,2,2.920,ACTIVE,216.22,350.17,59.970,1494108003,"201051344000579","219011344069620",30.14,22.50,0,337.84,377.52,89.1,84.1,0.415,703433.9,703433.9,4571,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108014,1946377.00
05/06/2017 18:00,2,3.479,ACTIVE,214.87,350.47,59.922,1494108003,"201051344000890","219011344069620",30.32,20.70,0,333.33,380.22,106.7,101.1,0.486,686352.0,686352.0,4583,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108015,1946378.00
05/06/2017 18:00,2,3.436,ACTIVE,215.54,349.86,59.975,1494108003,"201051344000438","219011344069620",30.43,22.00,0,333.33,379.62,105.9,100.3,0.495,689163.1,689163.1,4575,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108016,1946379.00
05/06/2017 18:00,2,3.473,ACTIVE,215.32,356.78,59.975,1494108003,"201051344000417","219011344069620",19.56,18.00,0,319.81,389.24,68.8,64.5,0.579,643949.5,643949.5,4601,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108017,1946380.00
05/06/2017 18:00,2,2.838,ACTIVE,213.29,342.95,59.965,1494108003,"274151322000083","219011344069620",30.28,25.50,0,333.33,365.49,87.0,82.0,0.340,940560.2,940560.2,4548,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108018,1946381.00
05/06/2017 18:00,2,2.906,ACTIVE,213.74,342.05,59.949,1494108003,"274151322000076","219011344069620",31.01,25.00,0,334.54,368.20,91.3,86.2,0.354,1002699.3,1002699.3,4544,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108019,1946382.00
05/06/2017 18:00,2,2.834,ACTIVE,215.54,349.26,59.975,1494108003,"201051344000868","219011344069620",30.20,23.00,0,334.54,374.81,86.7,81.8,0.398,684279.3,684279.3,4576,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108020,1946383.00
05/06/2017 18:00,2,3.018,ACTIVE,213.06,349.86,59.965,1494108003,"274151322000095","219011344069620",30.79,27.00,0,333.03,365.49,94.2,88.9,0.358,993015.5,993015.5,4544,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108021,1946384.00
05/06/2017 18:00,2,2.914,ACTIVE,216.00,356.18,59.949,1494108003,"201051344000988","219011344069620",19.50,20.00,0,335.74,387.44,57.6,53.7,0.477,618781.6,618781.6,4594,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108022,1946385.00
05/06/2017 18:00,2,3.539,ACTIVE,215.54,349.56,59.954,1494108003,"201051344001025","219011344069620",30.40,23.00,0,333.33,381.12,109.0,103.2,0.508,688459.7,688459.7,4584,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108023,1946386.00
05/06/2017 18:00,2,2.846,ACTIVE,216.00,349.56,59.975,1494108003,"201051344000458","219011344069620",30.40,24.80,0,337.24,376.62,87.7,82.7,0.415,696449.8,696449.8,4563,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108023,1946387.00
05/06/2017 18:00,2,2.865,ACTIVE,216.45,351.37,59.938,1494108003,"201051344000853","219011344069620",30.40,22.30,0,339.04,378.72,88.2,83.2,0.411,696994.2,696994.2,4564,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108024,1946388.00
05/06/2017 18:00,2,3.414,ACTIVE,215.09,350.47,59.975,1494108003,"201051344000685","219011344069620",30.83,21.30,0,333.03,380.22,106.7,101.0,0.504,689307.0,689307.0,4584,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108025,1946389.00
05/06/2017 18:00,2,3.557,ACTIVE,215.77,350.77,59.975,1494108003,"201051344000917","219011344069620",30.04,23.80,0,332.43,380.52,108.2,102.5,0.508,685971.8,685971.8,4574,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108026,1946390.00
05/06/2017 18:00,2,3.516,ACTIVE,215.09,349.26,59.970,1494108003,"201051344001145","219011344069620",30.55,20.30,0,333.03,380.52,108.8,103.1,0.499,693860.9,693860.9,4563,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108027,1946391.00
05/06/2017 18:00,2,3.537,ACTIVE,215.77,351.07,59.949,1494108003,"201051344000651","219011344069620",30.00,24.00,0,333.63,381.12,107.4,101.8,0.495,682292.6,682292.6,4584,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108028,1946392.00
05/06/2017 18:00,2,2.635,ACTIVE,213.06,351.07,59.975,1494108003,"274151322000088","219011344069620",29.82,23.30,0,332.73,362.79,79.5,74.8,0.296,901569.1,901569.1,4549,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108029,1946393.00
05/06/2017 18:00,2,1.838,ACTIVE,213.96,436.13,59.970,1494108003,"274151322000068","219011344069620",40.79,25.30,0,415.99,477.61,75.9,71.3,0.513,777176.3,777176.3,4713,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108030,1946394.00
05/06/2017 18:00,2,3.459,ACTIVE,215.32,350.17,59.970,1494108003,"201051344001135","219011344069620",30.26,23.00,0,333.63,380.22,105.9,100.3,0.495,677918.6,677918.6,4576,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108031,1946395.00
05/06/2017 18:00,2,2.877,ACTIVE,215.09,349.56,59.975,1494108003,"201051344000594","219011344069620",30.42,24.30,0,333.93,376.01,88.6,83.6,0.402,698548.6,698548.6,4575,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108032,1946396.00
05/06/2017 18:00,2,3.434,ACTIVE,215.77,350.17,59.970,1494108003,"201051344001203","219011344069620",30.34,22.50,0,334.84,380.22,105.5,99.9,0.504,686885.4,686885.4,4587,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108032,1946397.00
05/06/2017 18:00,2,2.701,ACTIVE,213.29,349.26,59.970,1494108003,"274151322000054","219011344069620",29.40,24.30,0,332.43,362.79,80.5,75.8,0.301,919468.2,919468.2,4540,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108033,1946398.00
05/06/2017 18:00,2,2.857,ACTIVE,215.77,347.76,59.975,1494108003,"201051344000867","219011344069620",30.10,24.30,0,334.54,375.41,87.2,82.2,0.398,683198.0,683198.0,4589,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108034,1946399.00
05/06/2017 18:00,2,3.273,ACTIVE,215.77,349.26,59.981,1494108003,"201051344001093","219011344069620",30.71,21.00,0,333.63,379.02,101.8,96.3,0.455,685700.7,685700.7,4579,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108035,1946400.00
05/06/2017 18:00,2,2.832,ACTIVE,215.77,349.26,59.975,1494108003,"201051344000900","219011344069620",30.34,22.50,0,335.14,375.71,87.0,82.1,0.402,704640.5,704640.5,4564,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108036,1946401.00
05/06/2017 18:00,2,2.777,ACTIVE,216.00,348.36,59.996,1494108003,"201051344000648","219011344069620",30.12,22.80,0,336.64,376.62,84.8,79.9,0.398,693849.4,693849.4,4566,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108037,1946402.00
05/06/2017 18:00,2,2.844,ACTIVE,216.00,349.56,60.018,1494108003,"201051344000569","219011344069620",30.38,22.80,0,335.44,376.01,87.6,82.6,0.407,706962.0,706962.0,4556,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108038,1946403.00
05/06/2017 18:00,2,2.873,ACTIVE,216.22,349.56,59.986,1494108003,"201051344000983","219011344069620",30.38,23.30,0,335.44,376.92,88.4,83.4,0.420,697412.9,697412.9,4565,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108039,1946404.00
05/06/2017 18:00,2,2.852,ACTIVE,216.22,349.56,59.959,1494108003,"201051344001158","219011344069620",29.98,22.30,0,335.44,376.01,86.5,81.6,0.402,682926.7,682926.7,4575,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108040,1946405.00
05/06/2017 18:00,2,2.773,ACTIVE,216.45,350.77,59.949,1494108003,"201051344000576","219011344069620",30.22,23.50,0,338.14,377.52,85.0,80.1,0.389,697598.1,697598.1,4560,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108041,1946406.00
05/06/2017 18:00,2,2.713,ACTIVE,213.29,345.36,59.970,1494108003,"274151322000087","219011344069620",30.06,30.00,0,332.73,362.49,82.5,77.7,0.305,891842.0,891842.0,4625,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108042,1946407.00
05/06/2017 18:15,2,2.283,ACTIVE,216.00,360.08,59.965,1494108903,"201051344000645","219011344069620",30.08,21.80,0,319.81,393.45,69.5,65.2,0.579,696490.4,696490.4,4560,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108904,1946408.00
05/06/2017 18:15,2,2.146,ACTIVE,213.29,361.59,59.959,1494108903,"274151322000085","219011344069620",29.76,21.30,0,321.91,376.62,64.7,60.5,0.442,916283.2,916283.2,4536,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108905,1946409.00
05/06/2017 18:15,2,2.322,ACTIVE,215.77,360.99,59.965,1494108903,"201051344000633","219011344069620",30.38,20.30,0,320.71,395.25,71.5,67.1,0.605,682764.0,682764.0,4589,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108906,1946410.00
05/06/2017 18:15,2,2.291,ACTIVE,215.77,360.08,59.970,1494108903,"201051344000469","219011344069620",30.34,19.80,0,317.10,394.35,70.4,66.0,0.597,685767.8,685767.8,4573,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108907,1946411.00
05/06/2017 18:15,2,2.922,ACTIVE,214.87,348.96,59.975,1494108903,"201051344000646","219011344069620",30.59,19.50,0,327.02,378.12,90.6,85.5,0.433,679550.4,679550.4,4581,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108908,1946412.00
05/06/2017 18:15,2,2.230,ACTIVE,213.06,361.89,59.970,1494108903,"274151322000052","219011344069620",30.36,21.50,0,327.32,376.92,68.6,64.3,0.486,950174.8,950174.8,4546,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108909,1946413.00
05/06/2017 18:15,2,3.139,ACTIVE,215.54,349.86,59.970,1494108903,"201051344000585","219011344069620",30.55,20.30,0,324.92,378.72,97.2,91.9,0.451,690813.3,690813.3,4585,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108910,1946414.00
05/06/2017 18:15,2,2.869,ACTIVE,214.64,347.76,59.965,1494108903,"201051344001230","219011344069620",30.85,19.30,0,328.82,376.01,89.7,84.6,0.411,684072.4,684072.4,4578,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108911,1946415.00
05/06/2017 18:15,2,2.961,ACTIVE,215.77,350.17,59.991,1494108903,"201051344000582","219011344069620",30.40,22.80,0,323.11,377.22,91.2,86.1,0.420,673909.2,673909.2,4575,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108912,1946416.00
05/06/2017 18:15,2,2.848,ACTIVE,214.64,347.76,59.981,1494108903,"201051344000955","219011344069620",30.75,21.50,0,329.13,374.51,88.8,83.8,0.424,692507.1,692507.1,4585,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108913,1946417.00
05/06/2017 18:15,2,1.385,ACTIVE,213.06,447.25,59.959,1494108903,"274151322000094","219011344069620",42.34,21.50,0,402.16,478.21,58.7,54.7,0.393,776919.9,776919.9,4692,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108914,1946418.00
05/06/2017 18:15,2,2.334,ACTIVE,215.77,360.69,59.959,1494108903,"201051344000579","219011344069620",30.69,20.30,0,323.11,395.55,72.5,68.1,0.614,703453.0,703453.0,4572,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108915,1946419.00
05/06/2017 18:15,2,2.924,ACTIVE,214.87,348.66,59.996,1494108903,"201051344000890","219011344069620",30.87,19.80,0,327.62,376.31,91.4,86.3,0.407,686375.5,686375.5,4584,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108916,1946420.00
05/06/2017 18:15,2,2.848,ACTIVE,215.09,349.86,59.975,1494108903,"201051344000438","219011344069620",31.35,20.70,0,328.52,376.92,90.5,85.4,0.420,689186.3,689186.3,4576,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108917,1946421.00
05/06/2017 18:15,2,2.930,ACTIVE,215.09,353.17,59.944,1494108903,"201051344000417","219011344069620",19.94,16.70,0,322.51,384.73,59.2,55.2,0.504,643964.4,643964.4,4602,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108918,1946422.00
05/06/2017 18:15,2,2.293,ACTIVE,212.61,354.07,59.965,1494108903,"274151322000083","219011344069620",30.43,22.30,0,328.22,376.92,70.6,66.2,0.508,940578.7,940578.7,4549,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108919,1946423.00
05/06/2017 18:15,2,2.344,ACTIVE,213.74,348.06,59.991,1494108903,"274151322000076","219011344069620",31.15,22.00,0,327.92,377.82,73.9,69.4,0.513,1002718.7,1002718.7,4545,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108920,1946424.00
05/06/2017 18:15,2,2.322,ALERT,215.32,359.48,59.970,1494108903,"201051344000868","219011344069620",29.76,20.30,0,300.27,391.64,70.0,65.6,0.566,684297.6,684297.6,4577,0,0,0,L,1122011218,0,122.46,123.59,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108921,1946425.00
05/06/2017 18:15,2,2.436,ACTIVE,212.61,350.17,59.954,1494108903,"274151322000095","219011344069620",31.01,24.50,0,329.43,376.92,76.5,71.9,0.517,993035.6,993035.6,4545,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108922,1946426.00
05/06/2017 18:15,2,2.322,ACTIVE,215.54,354.67,59.922,1494108903,"201051344000988","219011344069620",19.86,18.70,0,323.41,380.52,46.6,43.1,0.389,618793.7,618793.7,4595,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108923,1946427.00
05/06/2017 18:15,2,3.047,ACTIVE,215.32,348.06,59.965,1494108903,"201051344001025","219011344069620",30.40,21.50,0,327.02,378.42,93.8,88.6,0.424,688483.7,688483.7,4585,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108924,1946428.00
05/06/2017 18:15,2,2.322,ALERT,215.54,360.08,59.944,1494108903,"201051344000458","219011344069620",30.20,22.00,0,301.47,395.25,71.0,66.7,0.605,696468.4,696468.4,4564,0,0,0,L,1122011218,0,122.91,123.36,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108926,1946429.00
05/06/2017 18:15,2,2.324,ALERT,216.45,360.69,59.959,1494108903,"201051344000853","219011344069620",30.26,20.30,0,301.17,397.35,71.3,66.9,0.592,697012.9,697012.9,4565,0,0,0,L,1122011218,0,123.59,123.59,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108928,1946430.00
05/06/2017 18:15,2,2.924,ACTIVE,214.87,350.17,59.986,1494108903,"201051344000685","219011344069620",30.77,20.00,0,330.63,378.42,91.2,86.1,0.451,689330.5,689330.5,4585,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108929,1946431.00
05/06/2017 18:15,2,2.973,ACTIVE,215.54,350.47,59.954,1494108903,"201051344000917","219011344069620",30.75,22.50,0,327.02,377.52,92.5,87.4,0.433,685995.6,685995.6,4575,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108930,1946432.00
05/06/2017 18:15,2,3.008,ACTIVE,215.09,349.26,60.002,1494108903,"201051344001145","219011344069620",30.55,19.00,0,330.63,378.72,93.0,87.9,0.424,693884.8,693884.8,4564,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108930,1946433.00
05/06/2017 18:15,2,2.980,ACTIVE,215.54,349.56,59.954,1494108903,"201051344000651","219011344069620",30.51,22.80,0,324.62,376.62,92.1,87.0,0.424,682316.2,682316.2,4585,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108931,1946434.00
05/06/2017 18:15,2,2.096,ACTIVE,212.38,344.76,59.954,1494108903,"274151322000088","219011344069620",29.88,19.50,0,315.60,376.92,63.5,59.3,0.415,901585.9,901585.9,4550,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108932,1946435.00
05/06/2017 18:15,2,1.484,ACTIVE,213.74,437.03,59.928,1494108903,"274151322000068","219011344069620",40.85,22.30,0,408.18,475.50,61.5,57.5,0.420,777192.4,777192.4,4714,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108933,1946436.00
05/06/2017 18:15,2,2.910,ACTIVE,215.09,347.46,60.007,1494108903,"201051344001135","219011344069620",30.71,21.50,0,325.82,376.31,90.6,85.5,0.420,677941.9,677941.9,4577,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108934,1946437.00
05/06/2017 18:15,2,2.330,ACTIVE,214.87,359.48,59.965,1494108903,"201051344000594","219011344069620",30.47,21.50,0,317.10,390.44,71.9,67.5,0.592,698567.5,698567.5,4576,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108935,1946438.00
05/06/2017 18:15,2,2.941,ACTIVE,215.32,348.36,59.965,1494108903,"201051344001203","219011344069620",30.28,21.80,0,324.62,375.71,90.2,85.2,0.420,686908.7,686908.7,4588,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108936,1946439.00
05/06/2017 18:15,2,2.137,ACTIVE,212.83,347.76,59.965,1494108903,"274151322000054","219011344069620",30.00,20.70,0,315.90,377.22,64.9,60.7,0.451,919485.3,919485.3,4541,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108937,1946440.00
05/06/2017 18:15,2,2.289,ACTIVE,215.32,358.58,59.949,1494108903,"201051344000867","219011344069620",30.43,21.80,0,316.50,400.96,70.6,66.2,0.570,683216.6,683216.6,4590,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108938,1946441.00
05/06/2017 18:15,2,2.785,ACTIVE,215.32,348.06,59.970,1494108903,"201051344001093","219011344069620",30.65,21.00,0,330.63,375.11,86.5,81.6,0.389,685723.1,685723.1,4580,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108939,1946442.00
05/06/2017 18:15,2,2.275,ACTIVE,215.32,359.78,60.007,1494108903,"201051344000900","219011344069620",30.22,20.00,0,318.30,393.45,69.7,65.3,0.570,704658.9,704658.9,4565,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108940,1946443.00
05/06/2017 18:15,2,2.225,ALERT,215.54,358.88,59.986,1494108903,"201051344000648","219011344069620",30.26,20.30,0,300.57,393.15,68.1,63.8,0.561,693867.3,693867.3,4567,0,0,0,L,1122011218,0,122.46,123.59,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108941,1946444.00
05/06/2017 18:15,2,2.320,ALERT,215.54,359.78,59.965,1494108903,"201051344000569","219011344069620",29.98,20.70,0,301.77,394.65,70.4,66.0,0.592,706980.5,706980.5,4557,0,0,0,L,1122011218,0,122.46,123.59,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108943,1946445.00
05/06/2017 18:15,2,2.326,ALERT,215.77,360.69,59.986,1494108903,"201051344000983","219011344069620",30.38,21.00,0,301.47,395.55,71.6,67.2,0.597,697431.7,697431.7,4566,0,0,0,L,1122011218,0,122.91,123.14,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108945,1946446.00
05/06/2017 18:15,2,2.312,ACTIVE,215.54,360.08,59.944,1494108903,"201051344001158","219011344069620",29.94,19.80,0,318.61,394.05,70.0,65.7,0.583,682945.2,682945.2,4576,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108946,1946447.00
05/06/2017 18:15,2,2.225,ACTIVE,216.00,360.08,59.981,1494108903,"201051344000576","219011344069620",30.24,20.70,0,318.61,394.05,68.1,63.8,0.557,697616.2,697616.2,4561,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108947,1946448.00
05/06/2017 18:15,2,2.186,ACTIVE,212.83,360.99,59.965,1494108903,"274151322000087","219011344069620",30.10,25.50,0,321.91,376.31,66.6,62.4,0.446,891859.7,891859.7,4626,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494108948,1946449.00
05/06/2017 18:30,2,1.756,ACTIVE,215.32,353.47,59.954,1494109803,"201051344000645","219011344069620",29.70,19.80,0,335.44,390.74,52.8,49.1,0.433,696504.7,696504.7,4561,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109804,1946450.00
05/06/2017 18:30,2,1.648,ACTIVE,212.83,351.97,59.944,1494109803,"274151322000085","219011344069620",29.54,19.50,0,332.43,370.90,49.4,45.8,0.331,916296.4,916296.4,4537,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109805,1946451.00
05/06/2017 18:30,2,1.787,ACTIVE,214.87,354.67,59.954,1494109803,"201051344000633","219011344069620",30.32,19.00,0,336.04,392.85,54.9,51.0,0.455,682778.7,682778.7,4590,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109806,1946452.00
05/06/2017 18:30,2,1.750,ACTIVE,214.87,354.67,59.954,1494109803,"201051344000469","219011344069620",30.30,18.70,0,336.64,391.04,53.7,49.9,0.451,685782.2,685782.2,4574,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109807,1946453.00
05/06/2017 18:30,2,2.398,ACTIVE,213.96,357.68,59.949,1494109803,"201051344000646","219011344069620",30.49,17.80,0,318.91,389.24,74.1,69.6,0.614,679569.7,679569.7,4582,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109808,1946454.00
05/06/2017 18:30,2,1.703,ACTIVE,212.61,345.36,59.949,1494109803,"274151322000052","219011344069620",30.26,19.00,0,333.03,372.71,52.1,48.4,0.354,950188.8,950188.8,4547,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109809,1946455.00
05/06/2017 18:30,2,2.592,ACTIVE,214.64,348.36,59.944,1494109803,"201051344000585","219011344069620",30.73,19.50,0,333.93,371.51,80.6,75.9,0.367,690834.2,690834.2,4586,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109810,1946456.00
05/06/2017 18:30,2,2.340,ACTIVE,213.96,357.08,59.959,1494109803,"201051344001230","219011344069620",30.81,17.50,0,318.61,387.44,73.0,68.5,0.610,684091.4,684091.4,4579,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109811,1946457.00
05/06/2017 18:30,2,2.422,ACTIVE,215.09,360.08,59.880,1494109803,"201051344000582","219011344069620",30.45,21.00,0,316.50,390.44,74.8,70.2,0.605,673928.7,673928.7,4576,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109812,1946458.00
05/06/2017 18:30,2,2.297,ACTIVE,214.19,357.38,59.949,1494109803,"201051344000955","219011344069620",30.91,19.30,0,320.11,387.14,72.0,67.6,0.597,692525.9,692525.9,4586,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109813,1946459.00
05/06/2017 18:30,2,1.117,ACTIVE,213.06,437.63,59.949,1494109803,"274151322000094","219011344069620",40.51,20.00,0,333.93,466.79,45.9,42.3,0.305,776932.2,776932.2,4693,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109813,1946460.00
05/06/2017 18:30,2,1.803,ACTIVE,215.09,354.67,59.944,1494109803,"201051344000579","219011344069620",30.57,18.70,0,336.94,392.55,55.8,51.9,0.455,703467.9,703467.9,4573,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109814,1946461.00
05/06/2017 18:30,2,2.420,ACTIVE,213.74,356.18,59.928,1494109803,"201051344000890","219011344069620",30.55,18.00,0,319.51,388.34,74.9,70.4,0.605,686394.9,686394.9,4585,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109815,1946462.00
05/06/2017 18:30,2,2.352,ACTIVE,214.19,357.98,59.954,1494109803,"201051344000438","219011344069620",30.93,18.70,0,320.41,389.24,73.6,69.1,0.610,689205.5,689205.5,4577,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109816,1946463.00
05/06/2017 18:30,2,2.402,ACTIVE,214.19,351.37,59.949,1494109803,"201051344000417","219011344069620",19.90,16.00,0,333.33,379.02,48.5,44.8,0.402,643976.8,643976.8,4603,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109817,1946464.00
05/06/2017 18:30,2,1.750,ACTIVE,212.83,342.95,59.954,1494109803,"274151322000083","219011344069620",30.59,19.80,0,332.43,374.21,54.3,50.5,0.380,940593.3,940593.3,4550,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109818,1946465.00
05/06/2017 18:30,2,1.777,ACTIVE,213.29,348.06,59.954,1494109803,"274151322000076","219011344069620",31.13,19.00,0,333.93,376.62,56.0,52.2,0.384,1002733.8,1002733.8,4546,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109819,1946466.00
05/06/2017 18:30,2,1.758,ACTIVE,214.41,353.17,59.965,1494109803,"201051344000868","219011344069620",30.02,19.00,0,335.74,388.64,53.4,49.6,0.433,684311.9,684311.9,4579,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109820,1946467.00
05/06/2017 18:30,2,1.867,ACTIVE,212.38,355.88,59.954,1494109803,"274151322000095","219011344069620",31.03,20.70,0,332.73,376.62,58.7,54.7,0.389,993051.3,993051.3,4546,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109821,1946468.00
05/06/2017 18:30,2,1.770,ACTIVE,215.09,350.47,59.928,1494109803,"201051344000988","219011344069620",19.88,18.00,0,336.94,377.22,35.6,32.5,0.287,618803.1,618803.1,4596,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109822,1946469.00
05/06/2017 18:30,2,2.486,ACTIVE,214.19,357.68,59.965,1494109803,"201051344001025","219011344069620",30.55,20.00,0,317.40,389.84,77.0,72.4,0.628,688503.7,688503.7,4586,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109822,1946470.00
05/06/2017 18:30,2,1.783,ACTIVE,215.09,353.47,59.954,1494109803,"201051344000458","219011344069620",30.08,20.30,0,337.24,391.94,54.4,50.5,0.455,696483.0,696483.0,4566,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109823,1946471.00
05/06/2017 18:30,2,1.762,ACTIVE,215.77,354.97,59.954,1494109803,"201051344000853","219011344069620",30.49,18.70,0,334.54,393.75,54.4,50.6,0.446,697027.5,697027.5,4567,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109824,1946472.00
05/06/2017 18:30,2,2.387,ACTIVE,214.19,358.28,59.965,1494109803,"201051344000685","219011344069620",30.85,18.30,0,317.10,389.24,74.6,70.1,0.650,689349.9,689349.9,4586,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109825,1946473.00
05/06/2017 18:30,2,2.473,ACTIVE,214.41,358.88,59.959,1494109803,"201051344000917","219011344069620",30.38,21.50,0,320.11,389.24,76.1,71.5,0.636,686015.3,686015.3,4576,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109826,1946474.00
05/06/2017 18:30,2,2.439,ACTIVE,214.19,357.98,60.007,1494109803,"201051344001145","219011344069620",30.81,17.80,0,318.30,389.54,76.2,71.6,0.628,693904.6,693904.6,4565,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109827,1946475.00
05/06/2017 18:30,2,2.451,ACTIVE,214.41,359.18,59.959,1494109803,"201051344000651","219011344069620",30.40,21.30,0,317.40,389.84,75.5,70.9,0.619,682335.8,682335.8,4586,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109828,1946476.00
05/06/2017 18:30,2,1.568,ACTIVE,212.38,345.06,59.954,1494109803,"274151322000088","219011344069620",30.12,17.80,0,332.13,370.30,47.8,44.2,0.318,901598.8,901598.8,4551,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109829,1946477.00
05/06/2017 18:30,2,1.135,ACTIVE,213.29,440.94,59.938,1494109803,"274151322000068","219011344069620",40.79,20.70,0,334.84,465.89,46.7,43.2,0.309,777204.9,777204.9,4715,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109830,1946478.00
05/06/2017 18:30,2,2.400,ACTIVE,213.96,357.98,59.965,1494109803,"201051344001135","219011344069620",30.55,20.00,0,319.51,388.64,74.3,69.8,0.619,677961.1,677961.1,4578,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109830,1946479.00
05/06/2017 18:30,2,1.785,ACTIVE,214.19,353.47,59.965,1494109803,"201051344000594","219011344069620",30.40,19.80,0,335.14,388.94,55.0,51.1,0.451,698582.2,698582.2,4577,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109832,1946480.00
05/06/2017 18:30,2,2.373,ACTIVE,214.41,356.48,59.917,1494109803,"201051344001203","219011344069620",30.53,19.50,0,318.30,390.14,73.4,69.0,0.614,686927.8,686927.8,4589,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109833,1946481.00
05/06/2017 18:30,2,1.621,ACTIVE,212.61,345.66,59.954,1494109803,"274151322000054","219011344069620",29.98,19.00,0,332.13,371.81,49.2,45.6,0.327,919498.5,919498.5,4542,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109834,1946482.00
05/06/2017 18:30,2,1.760,ACTIVE,214.87,352.27,59.965,1494109803,"201051344000867","219011344069620",30.18,20.00,0,335.44,387.14,53.8,50.0,0.433,683231.0,683231.0,4591,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109835,1946483.00
05/06/2017 18:30,2,2.268,ACTIVE,214.41,357.98,59.965,1494109803,"201051344001093","219011344069620",30.45,18.30,0,321.61,388.34,70.0,65.7,0.561,685741.3,685741.3,4581,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109836,1946484.00
05/06/2017 18:30,2,1.709,ACTIVE,214.64,353.47,59.959,1494109803,"201051344000900","219011344069620",30.47,18.70,0,336.94,390.44,52.8,49.0,0.438,704673.1,704673.1,4566,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109837,1946485.00
05/06/2017 18:30,2,1.688,ACTIVE,214.87,352.57,59.938,1494109803,"201051344000648","219011344069620",30.24,19.00,0,336.94,389.84,51.7,48.0,0.420,693881.2,693881.2,4569,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109838,1946486.00
05/06/2017 18:30,2,1.734,ACTIVE,214.87,354.07,59.949,1494109803,"201051344000569","219011344069620",30.61,19.00,0,336.94,390.14,53.9,50.1,0.446,706994.9,706994.9,4559,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109839,1946487.00
05/06/2017 18:30,2,1.779,ACTIVE,214.87,354.07,59.965,1494109803,"201051344000983","219011344069620",30.49,19.50,0,336.04,390.74,55.0,51.1,0.460,697446.3,697446.3,4568,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109840,1946488.00
05/06/2017 18:30,2,1.768,ACTIVE,214.87,354.07,59.954,1494109803,"201051344001158","219011344069620",29.82,18.30,0,336.64,391.34,53.4,49.6,0.442,682959.5,682959.5,4577,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109841,1946489.00
05/06/2017 18:30,2,1.672,ACTIVE,215.32,354.67,59.965,1494109803,"201051344000576","219011344069620",30.45,19.00,0,337.24,390.44,51.6,47.9,0.424,697630.0,697630.0,4562,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109842,1946490.00
05/06/2017 18:30,2,1.666,ACTIVE,212.83,352.57,59.954,1494109803,"274151322000087","219011344069620",30.04,23.30,0,333.03,370.90,50.7,47.0,0.327,891873.2,891873.2,4627,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494109843,1946491.00
05/06/2017 18:45,2,1.227,ACTIVE,214.87,348.36,59.954,1494110703,"201051344000645","219011344069620",30.00,18.30,0,335.14,376.31,37.3,34.1,0.292,696515.0,696515.0,4562,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110704,1946492.00
05/06/2017 18:45,2,0.701,ACTIVE,212.61,357.68,59.933,1494110703,"274151322000085","219011344069620",32.82,17.80,0,333.33,364.89,23.4,20.6,0.141,916305.7,916305.7,4538,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110705,1946493.00
05/06/2017 18:45,2,1.264,ACTIVE,214.64,349.56,59.981,1494110703,"201051344000633","219011344069620",30.40,17.50,0,334.54,378.72,39.0,35.7,0.318,682789.5,682789.5,4591,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110706,1946494.00
05/06/2017 18:45,2,1.238,ACTIVE,214.41,348.96,59.975,1494110703,"201051344000469","219011344069620",30.38,17.50,0,334.24,376.62,38.1,34.8,0.309,685792.8,685792.8,4575,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110707,1946495.00
