ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 18:45,2,1.867,ACTIVE,213.96,353.17,59.981,1494110703,"201051344000646","219011344069620",30.55,16.30,0,333.03,388.64,57.8,53.9,0.486,679585.0,679585.0,4583,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110708,1946496.00
05/06/2017 18:45,2,1.197,ACTIVE,212.38,347.76,59.970,1494110703,"274151322000052","219011344069620",30.45,17.30,0,331.53,363.09,36.9,33.7,0.243,950199.0,950199.0,4548,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110709,1946497.00
05/06/2017 18:45,2,2.092,ACTIVE,214.41,355.58,59.975,1494110703,"201051344000585","219011344069620",30.22,17.50,0,318.61,389.54,64.1,59.9,0.526,690851.1,690851.1,4587,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110710,1946498.00
05/06/2017 18:45,2,1.824,ACTIVE,213.96,351.67,59.970,1494110703,"201051344001230","219011344069620",30.75,16.00,0,331.23,386.23,56.8,52.9,0.464,684106.6,684106.6,4580,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110711,1946499.00
05/06/2017 18:45,2,1.920,ACTIVE,214.87,354.07,59.975,1494110703,"201051344000582","219011344069620",30.12,19.00,0,333.03,390.44,58.6,54.6,0.477,673944.2,673944.2,4577,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110711,1946500.00
05/06/2017 18:45,2,1.805,ACTIVE,213.96,351.67,59.975,1494110703,"201051344000955","219011344069620",30.55,18.00,0,333.03,386.23,55.8,52.0,0.464,692540.8,692540.8,4587,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110712,1946501.00
05/06/2017 18:45,2,0.803,ACTIVE,212.61,425.31,59.975,1494110703,"274151322000094","219011344069620",39.86,19.00,0,333.93,455.06,32.3,29.2,0.208,776941.1,776941.1,4694,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110713,1946502.00
05/06/2017 18:45,2,1.309,ACTIVE,214.41,348.06,59.981,1494110703,"201051344000579","219011344069620",30.18,17.50,0,335.74,378.42,40.0,36.7,0.309,703478.9,703478.9,4574,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110714,1946503.00
05/06/2017 18:45,2,1.898,ACTIVE,213.96,352.87,59.986,1494110703,"201051344000890","219011344069620",30.55,16.30,0,332.43,387.44,58.7,54.8,0.473,686410.5,686410.5,4586,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110715,1946504.00
05/06/2017 18:45,2,1.846,ACTIVE,214.41,353.17,59.975,1494110703,"201051344000438","219011344069620",30.73,17.30,0,333.93,388.34,57.4,53.5,0.473,689220.8,689220.8,4578,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110716,1946505.00
05/06/2017 18:45,2,1.877,ACTIVE,214.19,348.36,59.949,1494110703,"201051344000417","219011344069620",19.94,15.50,0,333.33,371.51,37.9,34.7,0.301,643986.7,643986.7,4604,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110717,1946506.00
05/06/2017 18:45,2,1.262,ACTIVE,212.38,348.36,59.975,1494110703,"274151322000083","219011344069620",30.42,18.00,0,332.13,365.49,38.9,35.6,0.274,940604.0,940604.0,4551,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110718,1946507.00
05/06/2017 18:45,2,1.260,ACTIVE,213.06,351.07,59.965,1494110703,"274151322000076","219011344069620",30.91,17.50,0,333.03,367.00,39.4,36.1,0.274,1002744.8,1002744.8,4547,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110719,1946508.00
05/06/2017 18:45,2,1.258,ACTIVE,213.96,347.46,59.965,1494110703,"201051344000868","219011344069620",29.84,17.80,0,334.24,376.01,38.0,34.8,0.296,684322.4,684322.4,4580,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110719,1946509.00
05/06/2017 18:45,2,1.332,ACTIVE,212.38,349.86,59.970,1494110703,"274151322000095","219011344069620",30.91,18.70,0,331.83,367.30,41.8,38.4,0.278,993062.9,993062.9,4547,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110720,1946510.00
05/06/2017 18:45,2,1.273,ACTIVE,214.19,346.56,59.959,1494110703,"201051344000988","219011344069620",19.54,17.30,0,334.84,366.70,25.2,22.4,0.203,618809.9,618809.9,4597,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110721,1946511.00
05/06/2017 18:45,2,1.957,ACTIVE,214.19,352.57,59.975,1494110703,"201051344001025","219011344069620",30.55,17.80,0,333.63,390.44,60.6,56.6,0.486,688519.8,688519.8,4587,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110722,1946512.00
05/06/2017 18:45,2,1.268,ACTIVE,214.41,347.76,59.981,1494110703,"201051344000458","219011344069620",30.20,19.00,0,335.44,376.92,38.8,35.5,0.318,696493.7,696493.7,4567,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110723,1946513.00
05/06/2017 18:45,2,1.270,ACTIVE,214.87,349.56,59.970,1494110703,"201051344000853","219011344069620",30.12,17.50,0,336.94,378.42,38.8,35.5,0.305,697038.2,697038.2,4568,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110724,1946514.00
05/06/2017 18:45,2,1.885,ACTIVE,214.19,354.67,60.023,1494110703,"201051344000685","219011344069620",30.42,16.70,0,332.43,388.04,58.1,54.2,0.499,689365.4,689365.4,4587,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110725,1946515.00
05/06/2017 18:45,2,1.938,ACTIVE,214.41,354.07,59.981,1494110703,"201051344000917","219011344069620",30.42,19.30,0,333.93,389.54,59.7,55.7,0.499,686031.2,686031.2,4577,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110726,1946516.00
05/06/2017 18:45,2,1.932,ACTIVE,213.96,353.17,59.981,1494110703,"201051344001145","219011344069620",30.53,15.80,0,333.63,388.64,59.8,55.8,0.491,693920.5,693920.5,4566,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110727,1946517.00
05/06/2017 18:45,2,1.916,ACTIVE,214.41,354.07,59.949,1494110703,"201051344000651","219011344069620",30.49,19.00,0,333.03,389.24,59.2,55.2,0.477,682351.5,682351.5,4587,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110728,1946518.00
05/06/2017 18:45,2,1.086,ACTIVE,212.16,341.75,59.981,1494110703,"274151322000088","219011344069620",30.10,16.70,0,332.43,361.29,33.1,30.0,0.217,901608.0,901608.0,4552,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110729,1946519.00
05/06/2017 18:45,2,0.832,ACTIVE,213.51,423.20,59.975,1494110703,"274151322000068","219011344069620",39.74,19.50,0,334.84,456.87,33.5,30.4,0.221,777214.1,777214.1,4716,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110730,1946520.00
05/06/2017 18:45,2,1.887,ACTIVE,214.19,352.87,60.007,1494110703,"201051344001135","219011344069620",30.42,18.30,0,333.03,386.83,58.2,54.2,0.482,677976.6,677976.6,4579,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110731,1946521.00
05/06/2017 18:45,2,1.266,ACTIVE,213.74,347.46,59.912,1494110703,"201051344000594","219011344069620",30.51,18.00,0,333.63,376.62,39.2,35.9,0.309,698593.0,698593.0,4578,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110732,1946522.00
05/06/2017 18:45,2,1.861,ACTIVE,214.64,353.17,59.975,1494110703,"201051344001203","219011344069620",30.36,17.80,0,334.24,388.04,57.3,53.4,0.473,686943.0,686943.0,4590,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110733,1946523.00
05/06/2017 18:45,2,1.150,ACTIVE,212.38,342.65,59.970,1494110703,"274151322000054","219011344069620",29.72,17.50,0,333.03,362.79,34.6,31.5,0.230,919508.1,919508.1,4543,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110734,1946524.00
05/06/2017 18:45,2,1.266,ACTIVE,214.41,348.06,59.970,1494110703,"201051344000867","219011344069620",29.84,18.70,0,334.54,374.81,38.3,35.0,0.301,683241.6,683241.6,4592,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110734,1946525.00
05/06/2017 18:45,2,1.748,ACTIVE,214.41,353.77,59.975,1494110703,"201051344001093","219011344069620",30.51,17.00,0,332.73,385.93,54.0,50.2,0.429,685755.7,685755.7,4582,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110735,1946526.00
05/06/2017 18:45,2,1.211,ACTIVE,214.19,348.36,59.975,1494110703,"201051344000900","219011344069620",30.20,17.30,0,334.24,376.01,37.1,33.9,0.296,704683.4,704683.4,4567,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110736,1946527.00
05/06/2017 18:45,2,1.197,ACTIVE,214.41,347.16,59.949,1494110703,"201051344000648","219011344069620",30.12,17.30,0,336.04,375.71,36.5,33.3,0.292,693891.3,693891.3,4570,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110737,1946528.00
05/06/2017 18:45,2,1.270,ACTIVE,214.41,348.36,59.970,1494110703,"201051344000569","219011344069620",29.92,17.80,0,334.84,377.22,38.5,35.2,0.309,707005.6,707005.6,4560,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110738,1946529.00
05/06/2017 18:45,2,1.275,ACTIVE,214.41,348.06,59.970,1494110703,"201051344000983","219011344069620",30.38,17.80,0,334.24,377.22,39.3,36.0,0.323,697457.2,697457.2,4569,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110739,1946530.00
05/06/2017 18:45,2,1.250,ACTIVE,214.41,347.46,59.912,1494110703,"201051344001158","219011344069620",29.96,17.30,0,334.24,376.62,38.0,34.7,0.305,682970.0,682970.0,4578,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110740,1946531.00
05/06/2017 18:45,2,1.188,ACTIVE,214.87,348.96,59.970,1494110703,"201051344000576","219011344069620",30.40,17.50,0,335.44,376.01,36.6,33.4,0.292,697640.1,697640.1,4563,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110741,1946532.00
05/06/2017 18:45,2,1.188,ACTIVE,212.61,348.66,59.949,1494110703,"274151322000087","219011344069620",29.92,21.30,0,332.13,362.19,36.0,32.8,0.225,891883.1,891883.1,4628,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494110742,1946533.00
05/06/2017 19:00,2,0.797,ACTIVE,214.41,343.85,60.002,1494111604,"201051344000645","219011344069620",30.12,16.70,0,334.54,366.10,24.3,21.5,0.181,696521.9,696521.9,4563,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111605,1946534.00
05/06/2017 19:00,2,0.438,ACTIVE,212.38,339.65,59.981,1494111604,"274151322000085","219011344069620",30.55,16.70,0,333.63,364.29,13.6,11.2,0.080,916309.0,916309.0,4539,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111606,1946535.00
05/06/2017 19:00,2,0.836,ACTIVE,214.41,345.96,60.034,1494111604,"201051344000633","219011344069620",30.26,16.00,0,333.93,367.60,25.7,22.9,0.194,682796.8,682796.8,4592,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111607,1946536.00
05/06/2017 19:00,2,0.816,ACTIVE,214.19,344.45,59.938,1494111604,"201051344000469","219011344069620",30.20,16.30,0,333.63,366.10,25.0,22.2,0.190,685799.8,685799.8,4576,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111608,1946537.00
05/06/2017 19:00,2,1.387,ACTIVE,213.51,348.06,60.002,1494111604,"201051344000646","219011344069620",30.24,15.30,0,331.53,377.82,42.5,39.1,0.345,679596.6,679596.6,4584,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111609,1946538.00
05/06/2017 19:00,2,0.781,ACTIVE,211.93,342.35,59.981,1494111604,"274151322000052","219011344069620",30.24,16.30,0,332.43,355.58,23.9,21.2,0.164,950205.8,950205.8,4549,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111610,1946539.00
05/06/2017 19:00,2,1.553,ACTIVE,213.96,349.86,59.981,1494111604,"201051344000585","219011344069620",30.71,16.30,0,332.73,381.42,48.3,44.7,0.389,690864.2,690864.2,4588,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111611,1946540.00
05/06/2017 19:00,2,1.348,ACTIVE,213.74,346.56,59.954,1494111604,"201051344001230","219011344069620",30.22,15.30,0,331.83,376.31,41.3,37.9,0.331,684117.9,684117.9,4581,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111612,1946541.00
05/06/2017 19:00,2,1.420,ACTIVE,214.41,349.56,59.981,1494111604,"201051344000582","219011344069620",30.02,17.50,0,333.93,379.62,43.2,39.8,0.349,673956.0,673956.0,4578,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111613,1946542.00
05/06/2017 19:00,2,1.301,ACTIVE,213.29,346.86,60.012,1494111604,"201051344000955","219011344069620",30.67,17.00,0,333.63,375.41,40.4,37.1,0.327,692551.9,692551.9,4588,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111614,1946543.00
05/06/2017 19:00,2,0.518,ACTIVE,212.38,419.30,59.975,1494111604,"274151322000094","219011344069620",39.66,17.80,0,332.13,447.85,20.8,18.2,0.128,776947.0,776947.0,4695,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111615,1946544.00
05/06/2017 19:00,2,0.867,ACTIVE,214.19,344.15,59.981,1494111604,"201051344000579","219011344069620",30.30,16.70,0,334.54,366.40,26.7,23.8,0.194,703486.4,703486.4,4575,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111616,1946545.00
05/06/2017 19:00,2,1.389,ACTIVE,213.51,347.16,60.007,1494111604,"201051344000890","219011344069620",30.65,15.50,0,332.73,377.52,43.2,39.7,0.336,686422.3,686422.3,4587,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111617,1946546.00
05/06/2017 19:00,2,1.350,ACTIVE,213.96,348.06,59.975,1494111604,"201051344000438","219011344069620",30.63,16.00,0,334.24,377.82,41.9,38.5,0.331,689232.3,689232.3,4579,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111618,1946547.00
05/06/2017 19:00,2,1.385,ACTIVE,213.96,345.06,59.975,1494111604,"201051344000417","219011344069620",19.88,15.00,0,333.63,364.89,28.0,25.1,0.217,643994.2,643994.2,4605,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111618,1946548.00
05/06/2017 19:00,2,0.832,ACTIVE,212.16,343.55,59.981,1494111604,"274151322000083","219011344069620",30.10,17.00,0,333.33,356.78,25.4,22.5,0.172,940611.2,940611.2,4552,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111619,1946549.00
05/06/2017 19:00,2,0.803,ACTIVE,212.83,342.95,59.981,1494111604,"274151322000076","219011344069620",30.89,16.30,0,333.63,357.38,25.1,22.3,0.164,1002752.0,1002752.0,4548,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111620,1946550.00
05/06/2017 19:00,2,0.828,ACTIVE,213.96,343.85,59.986,1494111604,"201051344000868","219011344069620",29.78,16.30,0,333.63,364.29,25.0,22.2,0.186,684329.5,684329.5,4581,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111621,1946551.00
05/06/2017 19:00,2,0.855,ACTIVE,212.16,344.15,59.981,1494111604,"274151322000095","219011344069620",30.97,17.00,0,332.43,358.88,26.9,24.0,0.172,993070.6,993070.6,4548,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111622,1946552.00
05/06/2017 19:00,2,0.842,ACTIVE,213.96,343.25,59.986,1494111604,"201051344000988","219011344069620",19.08,16.30,0,333.63,359.18,16.3,13.8,0.119,618814.4,618814.4,4598,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111623,1946553.00
05/06/2017 19:00,2,1.439,ACTIVE,213.74,348.06,59.996,1494111604,"201051344001025","219011344069620",30.77,16.30,0,332.73,379.32,44.9,41.4,0.349,688532.0,688532.0,4588,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111624,1946554.00
05/06/2017 19:00,2,0.836,ACTIVE,213.96,343.85,60.002,1494111604,"201051344000458","219011344069620",30.14,17.50,0,334.54,366.40,25.5,22.7,0.190,696500.9,696500.9,4568,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111625,1946555.00
05/06/2017 19:00,2,0.828,ACTIVE,214.64,345.66,59.944,1494111604,"201051344000853","219011344069620",30.12,15.80,0,335.74,367.00,25.3,22.5,0.190,697045.4,697045.4,4569,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111626,1946556.00
05/06/2017 19:00,2,1.375,ACTIVE,213.74,348.96,59.981,1494111604,"201051344000685","219011344069620",30.47,15.80,0,332.73,378.72,42.4,39.0,0.362,689377.0,689377.0,4588,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111626,1946557.00
05/06/2017 19:00,2,1.418,ACTIVE,213.96,349.56,59.975,1494111604,"201051344000917","219011344069620",30.55,17.80,0,333.03,381.42,43.9,40.4,0.354,686043.2,686043.2,4578,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111627,1946558.00
05/06/2017 19:00,2,1.424,ACTIVE,213.96,348.66,59.965,1494111604,"201051344001145","219011344069620",30.43,15.00,0,333.63,380.82,43.9,40.4,0.354,693932.5,693932.5,4567,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111628,1946559.00
05/06/2017 19:00,2,1.416,ACTIVE,213.96,348.66,59.965,1494111604,"201051344000651","219011344069620",30.30,17.30,0,335.14,379.32,43.5,40.1,0.354,682363.4,682363.4,4588,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111629,1946560.00
05/06/2017 19:00,2,0.695,ACTIVE,212.16,339.34,59.965,1494111604,"274151322000088","219011344069620",29.44,16.00,0,328.82,354.07,20.8,18.1,0.119,901613.9,901613.9,4553,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111630,1946561.00
05/06/2017 19:00,2,0.535,ACTIVE,213.06,425.01,59.970,1494111604,"274151322000068","219011344069620",40.02,18.70,0,332.43,455.97,21.7,19.0,0.133,777220.2,777220.2,4717,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111631,1946562.00
05/06/2017 19:00,2,1.383,ACTIVE,213.74,347.16,59.965,1494111604,"201051344001135","219011344069620",30.51,17.00,0,333.63,377.22,42.8,39.4,0.345,677988.3,677988.3,4580,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111632,1946563.00
05/06/2017 19:00,2,0.826,ACTIVE,213.51,343.85,59.970,1494111604,"201051344000594","219011344069620",30.57,17.00,0,332.43,365.19,25.6,22.8,0.190,698600.3,698600.3,4579,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111633,1946564.00
05/06/2017 19:00,2,1.346,ACTIVE,213.96,347.16,59.970,1494111604,"201051344001203","219011344069620",30.47,16.70,0,334.54,378.12,41.6,38.2,0.331,686954.4,686954.4,4591,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111634,1946565.00
05/06/2017 19:00,2,0.736,ACTIVE,212.16,339.34,59.949,1494111604,"274151322000054","219011344069620",29.68,16.70,0,328.82,354.67,22.1,19.5,0.141,919514.4,919514.4,4544,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111635,1946566.00
05/06/2017 19:00,2,0.822,ACTIVE,214.19,342.95,59.949,1494111604,"201051344000867","219011344069620",30.06,17.00,0,332.43,364.29,25.1,22.3,0.181,683248.7,683248.7,4593,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111635,1946567.00
05/06/2017 19:00,2,1.266,ACTIVE,213.96,347.46,59.965,1494111604,"201051344001093","219011344069620",30.26,16.00,0,332.73,375.41,38.8,35.5,0.296,685766.4,685766.4,4583,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111636,1946568.00
05/06/2017 19:00,2,0.779,ACTIVE,213.96,344.76,59.949,1494111604,"201051344000900","219011344069620",29.98,15.50,0,333.33,364.59,23.7,21.0,0.181,704690.2,704690.2,4568,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111637,1946569.00
05/06/2017 19:00,2,0.787,ACTIVE,214.19,343.55,59.965,1494111604,"201051344000648","219011344069620",30.08,15.80,0,333.63,364.29,24.0,21.2,0.177,693898.0,693898.0,4571,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111638,1946570.00
05/06/2017 19:00,2,0.838,ACTIVE,213.96,343.85,59.970,1494111604,"201051344000569","219011344069620",30.06,16.30,0,334.54,365.19,25.5,22.7,0.190,707012.8,707012.8,4561,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111639,1946571.00
05/06/2017 19:00,2,0.846,ACTIVE,213.96,343.85,59.965,1494111604,"201051344000983","219011344069620",30.20,16.30,0,333.33,366.40,25.9,23.1,0.194,697464.4,697464.4,4570,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111640,1946572.00
05/06/2017 19:00,2,0.811,ACTIVE,213.96,344.15,59.981,1494111604,"201051344001158","219011344069620",30.02,16.00,0,334.54,366.10,24.6,21.9,0.186,682976.9,682976.9,4579,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111641,1946573.00
05/06/2017 19:00,2,0.779,ACTIVE,214.41,345.36,59.944,1494111604,"201051344000576","219011344069620",30.16,15.50,0,335.44,365.80,23.8,21.1,0.177,697646.8,697646.8,4564,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111642,1946574.00
05/06/2017 19:00,2,0.459,ACTIVE,212.38,348.36,59.959,1494111604,"274151322000087","219011344069620",32.01,19.30,0,332.73,360.99,15.0,12.5,0.088,891888.9,891888.9,4629,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494111643,1946575.00
05/06/2017 19:15,2,0.523,ACTIVE,214.19,340.85,59.954,1494112503,"201051344000645","219011344069620",29.66,15.00,0,334.54,356.18,15.8,13.3,0.102,696526.1,696526.1,4564,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112504,1946576.00
05/06/2017 19:15,2,0.391,ACTIVE,212.61,335.74,59.954,1494112503,"274151322000085","219011344069620",29.58,16.00,0,333.03,343.55,11.7,9.4,0.062,916311.6,916311.6,4540,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112505,1946577.00
05/06/2017 19:15,2,0.547,ACTIVE,214.19,342.05,59.949,1494112503,"201051344000633","219011344069620",29.86,15.00,0,333.63,357.98,16.6,14.1,0.102,682801.2,682801.2,4593,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112506,1946578.00
05/06/2017 19:15,2,0.512,ACTIVE,213.74,339.95,59.949,1494112503,"201051344000469","219011344069620",30.32,15.30,0,332.73,355.88,15.7,13.3,0.097,685804.1,685804.1,4577,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112507,1946579.00
05/06/2017 19:15,2,0.959,ACTIVE,213.06,343.55,59.954,1494112503,"201051344000646","219011344069620",29.92,14.30,0,332.13,366.40,29.1,26.1,0.230,679604.7,679604.7,4585,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112508,1946580.00
05/06/2017 19:15,2,0.496,ACTIVE,212.16,339.04,59.944,1494112503,"274151322000052","219011344069620",29.70,15.50,0,329.13,348.66,14.9,12.5,0.088,950209.9,950209.9,4550,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112509,1946581.00
05/06/2017 19:15,2,1.084,ACTIVE,213.74,345.06,59.938,1494112503,"201051344000585","219011344069620",30.75,15.50,0,332.43,370.30,33.8,30.7,0.261,690873.5,690873.5,4589,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112510,1946582.00
05/06/2017 19:15,2,0.902,ACTIVE,213.29,342.05,59.922,1494112503,"201051344001230","219011344069620",30.26,14.70,0,331.53,364.89,27.7,24.8,0.212,684125.7,684125.7,4582,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112511,1946583.00
05/06/2017 19:15,2,0.969,ACTIVE,213.96,343.85,59.954,1494112503,"201051344000582","219011344069620",30.14,16.30,0,333.33,367.60,29.6,26.6,0.225,673964.2,673964.2,4579,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112512,1946584.00
05/06/2017 19:15,2,0.896,ACTIVE,213.06,342.05,59.944,1494112503,"201051344000955","219011344069620",30.20,15.80,0,331.53,364.89,27.5,24.6,0.208,692559.6,692559.6,4589,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112513,1946585.00
05/06/2017 19:15,2,0.311,ACTIVE,212.61,415.09,59.975,1494112503,"274151322000094","219011344069620",39.18,17.50,0,334.54,458.37,12.4,10.0,0.071,776949.8,776949.8,4696,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112514,1946586.00
05/06/2017 19:15,2,0.586,ACTIVE,213.74,340.25,59.949,1494112503,"201051344000579","219011344069620",29.26,15.80,0,333.33,356.48,17.4,14.9,0.110,703491.2,703491.2,4576,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112515,1946587.00
05/06/2017 19:15,2,0.951,ACTIVE,213.29,342.65,59.959,1494112503,"201051344000890","219011344069620",30.57,15.00,0,331.83,366.40,29.5,26.5,0.212,686430.6,686430.6,4588,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112515,1946588.00
05/06/2017 19:15,2,0.912,ACTIVE,213.51,343.25,59.954,1494112503,"201051344000438","219011344069620",30.75,15.30,0,332.73,366.70,28.4,25.5,0.212,689240.2,689240.2,4580,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112516,1946589.00
05/06/2017 19:15,2,0.959,ACTIVE,213.51,340.85,59.954,1494112503,"201051344000417","219011344069620",19.72,14.30,0,332.73,357.68,19.2,16.6,0.137,643999.4,643999.4,4606,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112517,1946590.00
05/06/2017 19:15,2,0.518,ACTIVE,212.38,341.15,59.954,1494112503,"274151322000083","219011344069620",29.78,16.00,0,329.73,349.86,15.6,13.2,0.102,940615.5,940615.5,4553,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112518,1946591.00
05/06/2017 19:15,2,0.496,ACTIVE,213.06,338.14,59.944,1494112503,"274151322000076","219011344069620",30.26,15.30,0,330.93,349.86,15.2,12.7,0.093,1002756.3,1002756.3,4549,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112519,1946592.00
05/06/2017 19:15,2,0.547,ACTIVE,213.51,340.25,59.959,1494112503,"201051344000868","219011344069620",29.28,15.00,0,333.03,355.28,16.3,13.8,0.097,684333.8,684333.8,4582,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112520,1946593.00
05/06/2017 19:15,2,0.521,ACTIVE,212.16,338.44,59.975,1494112503,"274151322000095","219011344069620",30.38,16.00,0,330.03,349.86,16.0,13.6,0.102,993075.2,993075.2,4549,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112521,1946594.00
05/06/2017 19:15,2,0.523,ACTIVE,213.74,340.85,59.965,1494112503,"201051344000988","219011344069620",19.30,15.50,0,333.33,352.87,10.3,8.0,0.071,618817.1,618817.1,4599,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112522,1946595.00
05/06/2017 19:15,2,0.984,ACTIVE,213.29,342.65,59.959,1494112503,"201051344001025","219011344069620",30.79,15.30,0,332.43,368.20,30.7,27.7,0.234,688540.6,688540.6,4589,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112523,1946596.00
05/06/2017 19:15,2,0.553,ACTIVE,213.74,339.95,59.949,1494112503,"201051344000458","219011344069620",29.56,16.30,0,333.63,355.88,16.6,14.1,0.110,696505.4,696505.4,4569,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112524,1946597.00
05/06/2017 19:15,2,0.537,ACTIVE,214.41,342.35,59.938,1494112503,"201051344000853","219011344069620",30.04,15.00,0,335.14,357.68,16.4,13.9,0.102,697049.8,697049.8,4570,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112524,1946598.00
05/06/2017 19:15,2,0.932,ACTIVE,213.51,344.15,59.959,1494112503,"201051344000685","219011344069620",30.30,15.00,0,332.73,368.20,28.6,25.7,0.230,689385.0,689385.0,4589,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112525,1946599.00
05/06/2017 19:15,2,0.965,ACTIVE,213.51,344.76,59.959,1494112503,"201051344000917","219011344069620",30.49,16.70,0,332.43,368.50,29.9,26.9,0.225,686051.6,686051.6,4579,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112526,1946600.00
05/06/2017 19:15,2,0.953,ACTIVE,213.51,343.55,59.986,1494112503,"201051344001145","219011344069620",30.53,13.70,0,332.73,368.20,29.6,26.6,0.221,693940.8,693940.8,4568,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112527,1946601.00
05/06/2017 19:15,2,0.969,ACTIVE,213.51,343.85,59.954,1494112503,"201051344000651","219011344069620",30.14,15.80,0,333.33,367.60,29.6,26.6,0.230,682371.7,682371.7,4589,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112528,1946602.00
05/06/2017 19:15,2,0.439,ACTIVE,211.93,337.24,59.944,1494112503,"274151322000088","219011344069620",28.59,15.30,0,331.83,347.16,12.8,10.4,0.080,901617.4,901617.4,4554,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112529,1946603.00
05/06/2017 19:15,2,0.330,ACTIVE,213.29,421.40,59.944,1494112503,"274151322000068","219011344069620",39.90,17.80,0,334.84,440.04,13.3,10.9,0.066,777223.9,777223.9,4718,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112530,1946604.00
05/06/2017 19:15,2,0.943,ACTIVE,213.06,342.05,59.965,1494112503,"201051344001135","219011344069620",30.59,15.80,0,332.43,367.00,29.3,26.4,0.221,677996.4,677996.4,4581,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112531,1946605.00
05/06/2017 19:15,2,0.547,ACTIVE,213.29,339.65,60.002,1494112503,"201051344000594","219011344069620",29.98,15.80,0,331.53,356.18,16.6,14.1,0.106,698604.8,698604.8,4580,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112532,1946606.00
05/06/2017 19:15,2,0.906,ACTIVE,213.74,342.35,59.954,1494112503,"201051344001203","219011344069620",30.22,15.50,0,333.33,368.20,27.8,24.9,0.217,686962.2,686962.2,4592,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112533,1946607.00
05/06/2017 19:15,2,0.461,ACTIVE,212.38,339.95,59.959,1494112503,"274151322000054","219011344069620",29.14,15.50,0,331.23,348.06,13.6,11.2,0.084,919518.1,919518.1,4545,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112534,1946608.00
05/06/2017 19:15,2,0.537,ACTIVE,213.74,339.65,59.970,1494112503,"201051344000867","219011344069620",29.72,15.80,0,333.33,356.18,16.2,13.7,0.102,683253.0,683253.0,4594,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112535,1946609.00
05/06/2017 19:15,2,0.836,ACTIVE,213.51,342.65,59.959,1494112503,"201051344001093","219011344069620",30.42,15.30,0,332.13,364.29,25.8,23.0,0.186,685773.7,685773.7,4584,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112536,1946610.00
05/06/2017 19:15,2,0.500,ACTIVE,213.51,340.25,59.959,1494112503,"201051344000900","219011344069620",29.28,14.30,0,333.03,355.58,14.8,12.4,0.106,704694.2,704694.2,4569,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112537,1946611.00
05/06/2017 19:15,2,0.541,ACTIVE,213.74,340.25,59.991,1494112503,"201051344000648","219011344069620",29.52,14.30,0,333.93,355.88,16.2,13.7,0.102,693902.2,693902.2,4572,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112538,1946612.00
05/06/2017 19:15,2,0.553,ACTIVE,213.74,340.55,59.959,1494112503,"201051344000569","219011344069620",29.76,15.30,0,333.63,356.18,16.7,14.2,0.106,707017.2,707017.2,4562,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112538,1946613.00
05/06/2017 19:15,2,0.557,ACTIVE,213.74,339.95,59.949,1494112503,"201051344000983","219011344069620",29.74,15.30,0,333.33,357.08,16.8,14.2,0.110,697469.0,697469.0,4571,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112539,1946614.00
05/06/2017 19:15,2,0.535,ACTIVE,213.74,340.55,59.986,1494112503,"201051344001158","219011344069620",29.12,15.30,0,333.03,356.18,15.8,13.3,0.106,682981.2,682981.2,4580,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112540,1946615.00
05/06/2017 19:15,2,0.537,ACTIVE,213.96,341.45,59.954,1494112503,"201051344000576","219011344069620",29.24,14.30,0,333.93,356.48,15.9,13.5,0.097,697651.0,697651.0,4565,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112541,1946616.00
05/06/2017 19:15,2,0.420,ACTIVE,212.61,339.95,59.986,1494112503,"274151322000087","219011344069620",29.92,17.80,0,332.43,351.67,12.8,10.4,0.066,891891.7,891891.7,4630,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494112542,1946617.00
05/06/2017 19:30,2,0.461,ACTIVE,213.96,339.34,59.975,1494113403,"201051344000645","219011344069620",29.02,14.30,0,333.33,348.96,13.5,11.1,0.075,696529.0,696529.0,4565,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113404,1946618.00
05/06/2017 19:30,2,0.373,ACTIVE,212.38,337.24,59.986,1494113403,"274151322000085","219011344069620",27.85,14.70,0,332.43,342.35,10.5,8.2,0.066,916313.8,916313.8,4541,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113405,1946619.00
05/06/2017 19:30,2,0.471,ACTIVE,214.19,341.15,60.018,1494113403,"201051344000633","219011344069620",28.78,14.00,0,332.13,350.77,13.8,11.3,0.080,682804.3,682804.3,4594,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113406,1946620.00
05/06/2017 19:30,2,0.453,ACTIVE,213.74,339.65,59.991,1494113403,"201051344000469","219011344069620",29.68,14.70,0,331.83,348.06,13.7,11.3,0.080,685807.1,685807.1,4578,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113407,1946621.00
05/06/2017 19:30,2,0.611,ACTIVE,213.06,339.65,59.986,1494113403,"201051344000646","219011344069620",29.66,13.30,0,330.33,357.08,18.4,15.8,0.128,679609.9,679609.9,4586,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113408,1946622.00
05/06/2017 19:30,2,0.389,ACTIVE,212.16,337.24,60.023,1494113403,"274151322000052","219011344069620",29.10,14.70,0,331.83,344.15,11.5,9.1,0.066,950212.5,950212.5,4551,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113409,1946623.00
05/06/2017 19:30,2,0.699,ACTIVE,213.51,340.55,59.996,1494113403,"201051344000585","219011344069620",30.83,14.30,0,331.53,360.38,21.9,19.2,0.146,690879.7,690879.7,4590,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113410,1946624.00
05/06/2017 19:30,2,0.584,ACTIVE,213.06,339.34,59.981,1494113403,"201051344001230","219011344069620",29.08,13.30,0,329.73,354.67,17.2,14.7,0.110,684130.5,684130.5,4583,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113411,1946625.00
05/06/2017 19:30,2,0.621,ACTIVE,213.74,340.25,60.018,1494113403,"201051344000582","219011344069620",29.72,15.00,0,332.13,357.68,18.7,16.1,0.128,673969.5,673969.5,4580,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113412,1946626.00
05/06/2017 19:30,2,0.586,ACTIVE,212.83,339.04,59.970,1494113403,"201051344000955","219011344069620",29.52,14.70,0,329.13,354.37,17.6,15.0,0.115,692564.4,692564.4,4590,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113413,1946627.00
05/06/2017 19:30,2,0.234,ACTIVE,212.61,403.37,60.002,1494113403,"274151322000094","219011344069620",38.05,16.30,0,333.33,430.42,9.1,6.8,0.049,776951.7,776951.7,4697,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113414,1946628.00
05/06/2017 19:30,2,0.520,ACTIVE,213.51,338.74,59.991,1494113403,"201051344000579","219011344069620",24.03,15.30,0,332.73,349.26,12.7,10.3,0.071,703494.2,703494.2,4577,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113415,1946629.00
05/06/2017 19:30,2,0.615,ACTIVE,213.29,339.04,59.996,1494113403,"201051344000890","219011344069620",29.92,13.70,0,330.93,356.78,18.7,16.1,0.115,686435.8,686435.8,4589,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113416,1946630.00
05/06/2017 19:30,2,0.594,ACTIVE,213.29,339.95,60.007,1494113403,"201051344000438","219011344069620",29.86,13.70,0,331.83,356.78,18.0,15.5,0.115,689245.3,689245.3,4581,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113417,1946631.00
05/06/2017 19:30,2,0.613,ACTIVE,213.29,338.44,59.996,1494113403,"201051344000417","219011344069620",19.84,13.00,0,331.53,350.77,12.3,10.0,0.075,644002.6,644002.6,4607,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113418,1946632.00
05/06/2017 19:30,2,0.375,ACTIVE,212.38,337.24,59.986,1494113403,"274151322000083","219011344069620",28.31,15.00,0,331.53,344.45,10.7,8.4,0.057,940618.1,940618.1,4554,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113418,1946633.00
05/06/2017 19:30,2,0.395,ACTIVE,213.06,337.54,60.007,1494113403,"274151322000076","219011344069620",28.96,14.70,0,333.63,344.45,11.6,9.3,0.066,1002758.9,1002758.9,4550,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113419,1946634.00
05/06/2017 19:30,2,0.459,ACTIVE,213.29,339.65,60.002,1494113403,"201051344000868","219011344069620",29.32,14.00,0,332.13,348.66,13.7,11.3,0.080,684336.8,684336.8,4583,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113420,1946635.00
05/06/2017 19:30,2,0.381,ACTIVE,212.38,337.84,59.991,1494113403,"274151322000095","219011344069620",28.82,15.00,0,332.13,343.85,11.1,8.8,0.062,993077.9,993077.9,4550,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113421,1946636.00
05/06/2017 19:30,2,0.441,ACTIVE,213.51,339.65,60.007,1494113403,"201051344000988","219011344069620",18.63,14.70,0,332.13,347.46,8.3,6.1,0.053,618818.7,618818.7,4600,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113422,1946637.00
05/06/2017 19:30,2,0.625,ACTIVE,212.83,338.74,60.002,1494113403,"201051344001025","219011344069620",30.57,14.00,0,331.53,357.98,19.4,16.8,0.128,688546.1,688546.1,4590,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113423,1946638.00
