ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 19:30,2,0.453,ACTIVE,213.29,339.04,59.996,1494113403,"201051344000458","219011344069620",29.90,15.80,0,332.43,348.96,13.8,11.4,0.084,696508.4,696508.4,4570,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113424,1946639.00
05/06/2017 19:30,2,0.457,ACTIVE,214.19,340.85,59.996,1494113403,"201051344000853","219011344069620",29.32,14.30,0,334.84,350.17,13.6,11.2,0.080,697052.8,697052.8,4571,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113425,1946640.00
05/06/2017 19:30,2,0.588,ACTIVE,213.29,340.55,60.034,1494113403,"201051344000685","219011344069620",30.16,13.30,0,331.23,357.38,18.0,15.4,0.128,689390.0,689390.0,4590,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113426,1946641.00
05/06/2017 19:30,2,0.613,ACTIVE,213.29,339.34,59.996,1494113403,"201051344000917","219011344069620",30.00,15.50,0,330.93,357.38,18.6,16.1,0.119,686056.8,686056.8,4580,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113427,1946642.00
05/06/2017 19:30,2,0.486,ACTIVE,213.29,341.75,59.991,1494113403,"201051344001145","219011344069620",31.39,12.70,0,331.83,360.99,15.5,13.1,0.093,693945.7,693945.7,4569,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113428,1946643.00
05/06/2017 19:30,2,0.613,ACTIVE,213.29,340.55,59.986,1494113403,"201051344000651","219011344069620",29.98,14.30,0,331.83,356.78,18.6,16.0,0.128,682376.9,682376.9,4590,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113429,1946644.00
05/06/2017 19:30,2,0.355,ACTIVE,212.16,338.14,59.991,1494113403,"274151322000088","219011344069620",27.79,14.30,0,330.93,342.65,10.0,7.7,0.053,901619.5,901619.5,4555,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113430,1946645.00
05/06/2017 19:30,2,0.252,ACTIVE,213.06,409.98,59.981,1494113403,"274151322000068","219011344069620",38.78,16.70,0,334.54,433.12,9.8,7.6,0.044,777226.0,777226.0,4719,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113430,1946646.00
05/06/2017 19:30,2,0.609,ACTIVE,212.83,338.44,60.012,1494113403,"201051344001135","219011344069620",29.92,14.30,0,330.93,355.88,18.5,16.0,0.119,678001.6,678001.6,4582,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113431,1946647.00
05/06/2017 19:30,2,0.463,ACTIVE,213.29,339.34,59.986,1494113403,"201051344000594","219011344069620",29.50,14.70,0,330.63,348.06,13.8,11.4,0.075,698607.8,698607.8,4581,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113432,1946648.00
05/06/2017 19:30,2,0.580,ACTIVE,213.29,339.04,59.949,1494113403,"201051344001203","219011344069620",29.58,14.30,0,332.13,357.08,17.4,14.9,0.119,686967.1,686967.1,4593,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113433,1946649.00
05/06/2017 19:30,2,0.369,ACTIVE,212.38,337.84,59.975,1494113403,"274151322000054","219011344069620",28.45,15.00,0,331.83,343.55,10.6,8.3,0.062,919520.4,919520.4,4546,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113434,1946650.00
05/06/2017 19:30,2,0.461,ACTIVE,213.74,338.74,59.991,1494113403,"201051344000867","219011344069620",28.82,15.00,0,332.13,348.36,13.5,11.1,0.075,683256.0,683256.0,4595,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113435,1946651.00
05/06/2017 19:30,2,0.447,ACTIVE,213.06,338.44,59.991,1494113403,"201051344001093","219011344069620",30.36,14.00,0,332.13,354.67,13.8,11.4,0.066,685777.8,685777.8,4585,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113436,1946652.00
05/06/2017 19:30,2,0.418,ACTIVE,213.51,340.25,59.986,1494113403,"201051344000900","219011344069620",29.28,14.00,0,332.43,348.96,12.4,10.1,0.080,704696.7,704696.7,4570,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113437,1946653.00
05/06/2017 19:30,2,0.471,ACTIVE,213.74,339.34,59.991,1494113403,"201051344000648","219011344069620",29.54,13.70,0,333.33,348.96,14.1,11.7,0.084,693905.3,693905.3,4573,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113438,1946654.00
05/06/2017 19:30,2,0.455,ACTIVE,213.51,339.34,60.044,1494113403,"201051344000569","219011344069620",29.68,14.70,0,332.13,348.96,13.7,11.3,0.084,707020.3,707020.3,4563,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113439,1946655.00
05/06/2017 19:30,2,0.461,ACTIVE,213.51,339.04,60.023,1494113403,"201051344000983","219011344069620",29.68,15.00,0,332.13,348.66,13.9,11.5,0.084,697472.1,697472.1,4572,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113440,1946656.00
05/06/2017 19:30,2,0.445,ACTIVE,213.51,339.04,59.986,1494113403,"201051344001158","219011344069620",29.00,15.00,0,332.43,348.66,13.1,10.7,0.084,682984.1,682984.1,4581,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113441,1946657.00
05/06/2017 19:30,2,0.500,ACTIVE,214.19,340.55,59.986,1494113403,"201051344000576","219011344069620",23.38,13.70,0,333.33,349.26,11.9,9.5,0.071,697653.6,697653.6,4566,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113442,1946658.00
05/06/2017 19:30,2,0.371,ACTIVE,212.61,336.34,59.991,1494113403,"274151322000087","219011344069620",27.95,16.30,0,332.73,343.25,10.6,8.3,0.049,891894.0,891894.0,4631,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494113442,1946659.00
05/06/2017 19:45,2,0.416,ACTIVE,213.96,339.65,59.954,1494114303,"201051344000645","219011344069620",29.56,13.70,0,333.03,347.46,12.5,10.1,0.066,696531.7,696531.7,4566,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114304,1946660.00
05/06/2017 19:45,2,0.334,ACTIVE,212.83,337.54,59.954,1494114303,"274151322000085","219011344069620",27.79,14.30,0,332.13,342.05,9.4,7.1,0.049,916315.7,916315.7,4542,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114305,1946661.00
05/06/2017 19:45,2,0.438,ACTIVE,213.96,340.25,59.949,1494114303,"201051344000633","219011344069620",28.57,13.30,0,332.43,348.66,12.7,10.3,0.071,682807.0,682807.0,4595,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114306,1946662.00
05/06/2017 19:45,2,0.436,ACTIVE,213.51,339.65,59.944,1494114303,"201051344000469","219011344069620",28.82,14.00,0,330.63,346.26,12.8,10.4,0.075,685809.8,685809.8,4579,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114307,1946663.00
05/06/2017 19:45,2,0.439,ACTIVE,212.83,336.64,59.949,1494114303,"201051344000646","219011344069620",22.46,12.70,0,330.63,348.66,10.0,7.7,0.053,679612.7,679612.7,4587,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114308,1946664.00
05/06/2017 19:45,2,0.371,ACTIVE,212.38,336.64,59.949,1494114303,"274151322000052","219011344069620",27.87,14.30,0,332.13,342.65,10.5,8.2,0.057,950214.7,950214.7,4552,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114309,1946665.00
05/06/2017 19:45,2,0.420,ACTIVE,213.06,337.84,59.949,1494114303,"201051344000585","219011344069620",29.18,13.70,0,331.23,356.48,12.4,10.1,0.062,690883.0,690883.0,4591,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114310,1946666.00
05/06/2017 19:45,2,0.377,ACTIVE,212.83,336.04,59.991,1494114303,"201051344001230","219011344069620",28.86,12.70,0,330.33,347.46,11.0,8.7,0.057,684133.3,684133.3,4584,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114311,1946667.00
05/06/2017 19:45,2,0.396,ACTIVE,213.51,337.24,59.928,1494114303,"201051344000582","219011344069620",28.55,13.70,0,331.83,349.86,11.5,9.2,0.057,673972.4,673972.4,4581,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114312,1946668.00
05/06/2017 19:45,2,0.426,ACTIVE,212.61,336.34,59.954,1494114303,"201051344000955","219011344069620",28.84,14.00,0,329.13,347.46,12.5,10.1,0.062,692567.5,692567.5,4591,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114313,1946669.00
05/06/2017 19:45,2,0.211,ACTIVE,212.38,395.55,59.949,1494114303,"274151322000094","219011344069620",37.29,15.80,0,333.33,422.00,8.0,5.8,0.040,776953.3,776953.3,4698,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114313,1946670.00
05/06/2017 19:45,2,0.451,ACTIVE,213.51,338.74,59.954,1494114303,"201051344000579","219011344069620",29.46,15.00,0,332.73,346.56,13.5,11.1,0.075,703496.6,703496.6,4578,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114314,1946671.00
05/06/2017 19:45,2,0.416,ACTIVE,212.83,336.04,59.959,1494114303,"201051344000890","219011344069620",29.16,13.00,0,330.63,349.26,12.3,9.9,0.062,686438.9,686438.9,4590,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114315,1946672.00
05/06/2017 19:45,2,0.404,ACTIVE,213.29,336.94,59.991,1494114303,"201051344000438","219011344069620",29.94,12.70,0,332.13,348.66,12.3,9.9,0.062,689248.3,689248.3,4582,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114316,1946673.00
05/06/2017 19:45,2,0.416,ACTIVE,213.06,336.34,59.954,1494114303,"201051344000417","219011344069620",19.92,12.30,0,331.23,345.36,8.4,6.2,0.035,644004.6,644004.6,4608,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114317,1946674.00
05/06/2017 19:45,2,0.328,ACTIVE,212.61,338.14,59.954,1494114303,"274151322000083","219011344069620",28.88,14.30,0,332.73,342.35,9.6,7.4,0.053,940620.1,940620.1,4555,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114318,1946675.00
05/06/2017 19:45,2,0.354,ACTIVE,213.06,337.24,59.949,1494114303,"274151322000076","219011344069620",29.44,14.00,0,333.63,343.25,10.6,8.3,0.057,1002761.1,1002761.1,4551,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114319,1946676.00
05/06/2017 19:45,2,0.430,ACTIVE,213.51,339.34,59.944,1494114303,"201051344000868","219011344069620",28.82,13.00,0,332.13,346.86,12.6,10.2,0.075,684339.5,684339.5,4584,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114320,1946677.00
05/06/2017 19:45,2,0.348,ACTIVE,212.61,338.44,59.954,1494114303,"274151322000095","219011344069620",27.91,14.30,0,331.53,341.75,9.9,7.6,0.053,993079.9,993079.9,4551,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114321,1946678.00
05/06/2017 19:45,2,0.404,ACTIVE,213.51,339.95,59.975,1494114303,"201051344000988","219011344069620",18.87,14.70,0,331.23,345.96,7.7,5.5,0.049,618820.2,618820.2,4601,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114322,1946679.00
05/06/2017 19:45,2,0.404,ACTIVE,212.83,336.04,59.954,1494114303,"201051344001025","219011344069620",28.49,13.00,0,330.93,352.57,11.7,9.4,0.066,688548.9,688548.9,4591,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114323,1946680.00
05/06/2017 19:45,2,0.434,ACTIVE,213.51,339.04,59.944,1494114303,"201051344000458","219011344069620",29.36,15.30,0,332.13,346.86,12.9,10.6,0.071,696511.1,696511.1,4571,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114324,1946681.00
05/06/2017 19:45,2,0.424,ACTIVE,213.96,340.85,59.949,1494114303,"201051344000853","219011344069620",29.06,13.70,0,333.93,347.76,12.5,10.1,0.071,697055.5,697055.5,4572,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114325,1946682.00
05/06/2017 19:45,2,0.377,ACTIVE,213.29,338.74,59.954,1494114303,"201051344000685","219011344069620",29.26,12.70,0,330.93,349.56,11.2,8.9,0.062,689393.0,689393.0,4591,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114326,1946683.00
05/06/2017 19:45,2,0.395,ACTIVE,213.29,337.84,59.959,1494114303,"201051344000917","219011344069620",28.90,14.70,0,330.03,355.88,11.6,9.3,0.062,686059.7,686059.7,4581,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114327,1946684.00
05/06/2017 19:45,2,0.385,ACTIVE,213.29,337.24,59.944,1494114303,"201051344001145","219011344069620",28.31,12.00,0,333.03,358.28,11.1,8.7,0.057,693948.3,693948.3,4570,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114327,1946685.00
05/06/2017 19:45,2,0.406,ACTIVE,213.29,337.84,59.954,1494114303,"201051344000651","219011344069620",28.21,13.00,0,330.93,349.26,11.6,9.3,0.062,682379.9,682379.9,4591,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114328,1946686.00
05/06/2017 19:45,2,0.320,ACTIVE,212.38,336.94,59.944,1494114303,"274151322000088","219011344069620",27.65,14.00,0,331.53,341.45,9.0,6.8,0.049,901621.3,901621.3,4556,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114329,1946687.00
05/06/2017 19:45,2,0.230,ACTIVE,213.29,407.87,59.949,1494114303,"274151322000068","219011344069620",38.41,16.30,0,334.84,422.90,9.0,6.7,0.035,777227.8,777227.8,4720,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114330,1946688.00
05/06/2017 19:45,2,0.404,ACTIVE,212.83,336.04,59.954,1494114303,"201051344001135","219011344069620",28.88,13.30,0,330.93,348.06,11.9,9.5,0.062,678004.6,678004.6,4583,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114331,1946689.00
05/06/2017 19:45,2,0.441,ACTIVE,213.29,339.04,59.965,1494114303,"201051344000594","219011344069620",28.43,14.00,0,330.93,346.26,12.8,10.4,0.075,698610.6,698610.6,4582,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114332,1946690.00
05/06/2017 19:45,2,0.389,ACTIVE,213.29,336.34,59.965,1494114303,"201051344001203","219011344069620",29.04,13.30,0,330.63,348.96,11.5,9.2,0.062,686969.9,686969.9,4594,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114333,1946691.00
05/06/2017 19:45,2,0.338,ACTIVE,212.38,338.44,59.949,1494114303,"274151322000054","219011344069620",27.91,14.30,0,331.83,342.05,9.6,7.3,0.049,919522.4,919522.4,4547,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114334,1946692.00
05/06/2017 19:45,2,0.430,ACTIVE,213.74,338.74,59.970,1494114303,"201051344000867","219011344069620",28.75,14.00,0,331.83,347.16,12.6,10.2,0.071,683258.7,683258.7,4596,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114335,1946693.00
05/06/2017 19:45,2,0.408,ACTIVE,213.06,336.64,59.959,1494114303,"201051344001093","219011344069620",29.16,13.30,0,330.03,344.76,12.1,9.8,0.053,685780.5,685780.5,4586,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114335,1946694.00
05/06/2017 19:45,2,0.389,ACTIVE,213.51,339.34,59.954,1494114303,"201051344000900","219011344069620",28.94,13.30,0,332.43,346.86,11.4,9.1,0.075,704699.1,704699.1,4571,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114336,1946695.00
05/06/2017 19:45,2,0.447,ACTIVE,213.74,339.34,59.965,1494114303,"201051344000648","219011344069620",28.92,12.70,0,332.73,346.56,13.1,10.8,0.075,693908.1,693908.1,4574,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114338,1946696.00
05/06/2017 19:45,2,0.432,ACTIVE,213.29,339.04,59.959,1494114303,"201051344000569","219011344069620",29.40,14.30,0,332.73,346.86,12.9,10.5,0.071,707023.0,707023.0,4564,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114339,1946697.00
05/06/2017 19:45,2,0.441,ACTIVE,213.29,339.04,59.938,1494114303,"201051344000983","219011344069620",28.98,14.30,0,332.13,346.86,13.0,10.6,0.071,697474.8,697474.8,4573,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114339,1946698.00
05/06/2017 19:45,2,0.418,ACTIVE,213.51,339.04,59.965,1494114303,"201051344001158","219011344069620",28.43,14.30,0,331.53,347.16,12.1,9.7,0.080,682986.7,682986.7,4582,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114340,1946699.00
05/06/2017 19:45,2,0.439,ACTIVE,213.96,340.25,59.959,1494114303,"201051344000576","219011344069620",28.53,12.70,0,332.73,347.46,12.8,10.4,0.075,697656.1,697656.1,4567,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114341,1946700.00
05/06/2017 19:45,2,0.340,ACTIVE,212.61,337.54,59.970,1494114303,"274151322000087","219011344069620",27.71,15.50,0,332.13,342.05,9.6,7.3,0.053,891895.9,891895.9,4632,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494114342,1946701.00
05/06/2017 20:00,2,0.381,ACTIVE,214.19,339.65,60.007,1494115203,"201051344000645","219011344069620",28.94,13.00,0,333.33,346.56,11.2,8.9,0.057,696534.0,696534.0,4567,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115204,1946702.00
05/06/2017 20:00,2,0.289,ACTIVE,212.83,337.54,60.007,1494115203,"274151322000085","219011344069620",27.67,13.30,0,333.63,341.45,8.1,5.9,0.040,916317.3,916317.3,4543,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115205,1946703.00
05/06/2017 20:00,2,0.385,ACTIVE,214.41,341.15,60.007,1494115203,"201051344000633","219011344069620",28.90,13.00,0,332.43,348.36,11.3,9.0,0.062,682809.4,682809.4,4596,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115206,1946704.00
05/06/2017 20:00,2,0.398,ACTIVE,213.96,339.04,60.007,1494115203,"201051344000469","219011344069620",28.73,13.30,0,331.23,346.26,11.7,9.3,0.062,685812.2,685812.2,4580,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115207,1946705.00
05/06/2017 20:00,2,0.361,ACTIVE,213.06,337.24,60.002,1494115203,"201051344000646","219011344069620",28.71,12.00,0,330.33,342.35,10.6,8.3,0.044,679614.8,679614.8,4588,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115208,1946706.00
05/06/2017 20:00,2,0.309,ACTIVE,212.61,339.04,60.034,1494115203,"274151322000052","219011344069620",29.02,14.00,0,332.43,342.05,9.1,6.9,0.040,950216.5,950216.5,4553,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115209,1946707.00
05/06/2017 20:00,2,0.383,ACTIVE,213.51,337.54,59.975,1494115203,"201051344000585","219011344069620",28.98,12.30,0,330.63,343.25,11.3,8.9,0.057,690885.3,690885.3,4592,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115210,1946708.00
05/06/2017 20:00,2,0.340,ACTIVE,213.06,336.04,60.012,1494115203,"201051344001230","219011344069620",28.86,11.70,0,328.82,342.05,10.0,7.7,0.049,684135.4,684135.4,4585,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115211,1946709.00
05/06/2017 20:00,2,0.363,ACTIVE,213.74,337.54,60.007,1494115203,"201051344000582","219011344069620",28.39,12.70,0,330.93,343.85,10.5,8.2,0.049,673974.6,673974.6,4582,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115212,1946710.00
05/06/2017 20:00,2,0.371,ACTIVE,212.83,336.64,59.965,1494115203,"201051344000955","219011344069620",29.94,12.70,0,329.43,342.65,11.3,9.0,0.053,692569.8,692569.8,4592,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115213,1946711.00
05/06/2017 20:00,2,0.180,ACTIVE,212.83,381.42,60.007,1494115203,"274151322000094","219011344069620",35.86,15.00,0,334.54,412.08,6.5,4.4,0.027,776954.6,776954.6,4699,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115214,1946712.00
05/06/2017 20:00,2,0.414,ACTIVE,213.96,339.34,60.007,1494115203,"201051344000579","219011344069620",29.24,14.70,0,332.73,346.56,12.3,9.9,0.057,703499.2,703499.2,4579,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115215,1946713.00
05/06/2017 20:00,2,0.381,ACTIVE,213.06,336.64,60.018,1494115203,"201051344000890","219011344069620",29.14,12.00,0,329.73,343.55,11.3,9.0,0.049,686441.3,686441.3,4591,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115215,1946714.00
05/06/2017 20:00,2,0.369,ACTIVE,213.29,337.54,60.012,1494115203,"201051344000438","219011344069620",29.78,11.70,0,330.93,343.55,11.2,8.8,0.044,689250.7,689250.7,4583,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115216,1946715.00
05/06/2017 20:00,2,0.402,ACTIVE,213.51,336.34,59.975,1494115203,"201051344000417","219011344069620",19.10,11.70,0,329.73,343.55,7.8,5.6,0.031,644006.0,644006.0,4609,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115217,1946716.00
05/06/2017 20:00,2,0.293,ACTIVE,212.83,337.84,60.012,1494115203,"274151322000083","219011344069620",27.89,13.70,0,333.33,342.05,8.3,6.1,0.035,940621.7,940621.7,4556,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115218,1946717.00
05/06/2017 20:00,2,0.303,ACTIVE,213.51,338.44,60.007,1494115203,"274151322000076","219011344069620",29.34,13.70,0,334.54,342.35,9.1,6.8,0.057,1002762.9,1002762.9,4552,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115219,1946718.00
05/06/2017 20:00,2,0.385,ACTIVE,213.74,338.74,60.007,1494115203,"201051344000868","219011344069620",28.86,12.30,0,331.23,346.86,11.3,9.0,0.057,684341.9,684341.9,4585,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115220,1946719.00
05/06/2017 20:00,2,0.287,ACTIVE,213.06,338.14,60.012,1494115203,"274151322000095","219011344069620",28.88,13.70,0,333.33,341.75,8.4,6.2,0.049,993081.6,993081.6,4552,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115221,1946720.00
05/06/2017 20:00,2,0.355,ACTIVE,213.74,339.65,60.018,1494115203,"201051344000988","219011344069620",19.32,14.00,0,331.83,346.26,7.0,4.8,0.040,618821.4,618821.4,4602,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115222,1946721.00
05/06/2017 20:00,2,0.361,ACTIVE,213.06,335.74,60.007,1494115203,"201051344001025","219011344069620",29.38,12.00,0,330.03,344.15,10.8,8.5,0.057,688551.2,688551.2,4592,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115223,1946722.00
05/06/2017 20:00,2,0.404,ACTIVE,213.74,338.74,60.044,1494115203,"201051344000458","219011344069620",27.99,15.00,0,332.43,346.86,11.5,9.1,0.062,696513.6,696513.6,4572,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115224,1946723.00
05/06/2017 20:00,2,0.377,ACTIVE,214.41,340.25,60.002,1494115203,"201051344000853","219011344069620",29.28,13.30,0,333.63,348.06,11.2,8.9,0.062,697057.8,697057.8,4573,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115225,1946724.00
05/06/2017 20:00,2,0.346,ACTIVE,213.51,337.84,59.981,1494115203,"201051344000685","219011344069620",29.16,11.70,0,331.23,345.36,10.2,8.0,0.053,689395.1,689395.1,4592,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115225,1946725.00
05/06/2017 20:00,2,0.340,ACTIVE,213.51,337.54,60.002,1494115203,"201051344000917","219011344069620",29.10,13.70,0,329.73,344.76,10.0,7.8,0.053,686061.8,686061.8,4582,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115226,1946726.00
05/06/2017 20:00,2,0.342,ACTIVE,213.51,337.54,60.012,1494115203,"201051344001145","219011344069620",28.98,11.30,0,331.23,343.85,10.1,7.8,0.049,693950.3,693950.3,4571,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115227,1946727.00
05/06/2017 20:00,2,0.373,ACTIVE,213.29,337.24,60.002,1494115203,"201051344000651","219011344069620",27.97,12.00,0,330.93,344.45,10.7,8.4,0.049,682382.1,682382.1,4592,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115228,1946728.00
05/06/2017 20:00,2,0.277,ACTIVE,212.61,336.64,59.996,1494115203,"274151322000088","219011344069620",27.67,13.30,0,331.83,340.85,7.8,5.6,0.035,901622.8,901622.8,4557,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115229,1946729.00
05/06/2017 20:00,2,0.201,ACTIVE,213.74,396.15,59.991,1494115203,"274151322000068","219011344069620",37.39,15.80,0,335.44,420.20,7.6,5.4,0.031,777229.3,777229.3,4721,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115230,1946730.00
05/06/2017 20:00,2,0.365,ACTIVE,213.06,336.04,60.002,1494115203,"201051344001135","219011344069620",29.30,12.00,0,330.03,342.65,10.9,8.6,0.057,678006.9,678006.9,4584,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115231,1946731.00
05/06/2017 20:00,2,0.383,ACTIVE,213.51,338.74,60.002,1494115203,"201051344000594","219011344069620",29.46,13.70,0,331.53,345.96,11.4,9.1,0.062,698613.0,698613.0,4583,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115232,1946732.00
05/06/2017 20:00,2,0.350,ACTIVE,213.51,336.64,60.002,1494115203,"201051344001203","219011344069620",29.10,12.30,0,330.93,343.85,10.3,8.1,0.049,686972.1,686972.1,4595,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115233,1946733.00
05/06/2017 20:00,2,0.293,ACTIVE,212.83,337.54,59.970,1494115203,"274151322000054","219011344069620",27.95,14.00,0,332.43,341.45,8.3,6.1,0.035,919524.1,919524.1,4548,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115234,1946734.00
05/06/2017 20:00,2,0.379,ACTIVE,213.96,338.44,60.007,1494115203,"201051344000867","219011344069620",29.30,13.70,0,332.43,346.26,11.2,8.9,0.057,683261.0,683261.0,4597,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115235,1946735.00
05/06/2017 20:00,2,0.375,ACTIVE,213.51,337.54,60.012,1494115203,"201051344001093","219011344069620",29.18,12.70,0,330.93,343.25,11.1,8.8,0.049,685782.8,685782.8,4587,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115236,1946736.00
05/06/2017 20:00,2,0.336,ACTIVE,213.74,339.65,60.007,1494115203,"201051344000900","219011344069620",29.12,13.30,0,332.13,345.96,9.9,7.6,0.062,704701.1,704701.1,4572,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115237,1946737.00
05/06/2017 20:00,2,0.406,ACTIVE,213.74,339.04,60.002,1494115203,"201051344000648","219011344069620",28.13,12.30,0,332.73,346.86,11.6,9.3,0.062,693910.6,693910.6,4575,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115238,1946738.00
05/06/2017 20:00,2,0.393,ACTIVE,213.74,339.04,59.996,1494115203,"201051344000569","219011344069620",29.02,14.00,0,332.43,345.96,11.6,9.2,0.062,707025.5,707025.5,4565,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115239,1946739.00
05/06/2017 20:00,2,0.385,ACTIVE,213.96,338.74,60.007,1494115203,"201051344000983","219011344069620",29.62,13.70,0,332.43,345.36,11.6,9.3,0.062,697477.3,697477.3,4574,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115239,1946740.00
05/06/2017 20:00,2,0.375,ACTIVE,213.74,339.04,60.002,1494115203,"201051344001158","219011344069620",28.17,14.00,0,331.83,345.66,10.8,8.5,0.062,682988.9,682988.9,4583,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115240,1946741.00
05/06/2017 20:00,2,0.385,ACTIVE,214.19,339.65,59.986,1494115203,"201051344000576","219011344069620",29.16,12.30,0,332.73,347.16,11.4,9.1,0.057,697658.5,697658.5,4568,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115241,1946742.00
05/06/2017 20:00,2,0.289,ACTIVE,213.06,337.84,59.965,1494115203,"274151322000087","219011344069620",27.85,15.00,0,333.33,341.45,8.2,6.0,0.031,891897.6,891897.6,4633,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494115242,1946743.00
05/06/2017 20:15,2,0.336,ACTIVE,213.96,338.74,59.933,1494116103,"201051344000645","219011344069620",28.17,12.70,0,333.33,345.96,9.6,7.3,0.044,696536.1,696536.1,4568,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116104,1946744.00
05/06/2017 20:15,2,0.244,ACTIVE,212.61,336.34,59.938,1494116103,"274151322000085","219011344069620",27.73,13.00,0,333.33,340.85,6.8,4.7,0.031,916318.6,916318.6,4544,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116105,1946745.00
05/06/2017 20:15,2,0.342,ACTIVE,213.96,339.34,59.949,1494116103,"201051344000633","219011344069620",28.55,12.70,0,332.13,347.16,9.9,7.6,0.049,682811.5,682811.5,4597,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116106,1946746.00
05/06/2017 20:15,2,0.359,ACTIVE,213.51,338.14,59.949,1494116103,"201051344000469","219011344069620",27.35,13.30,0,331.53,346.26,10.0,7.7,0.044,685814.4,685814.4,4581,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116107,1946747.00
05/06/2017 20:15,2,0.316,ACTIVE,212.83,336.34,59.954,1494116103,"201051344000646","219011344069620",29.16,11.30,0,329.73,342.35,9.4,7.1,0.040,679616.8,679616.8,4589,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116108,1946748.00
05/06/2017 20:15,2,0.279,ACTIVE,212.38,336.04,59.944,1494116103,"274151322000052","219011344069620",27.31,13.30,0,332.73,341.75,7.8,5.6,0.035,950218.1,950218.1,4554,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116109,1946749.00
05/06/2017 20:15,2,0.338,ACTIVE,213.29,336.64,59.954,1494116103,"201051344000585","219011344069620",28.98,11.70,0,330.93,343.55,9.9,7.7,0.044,690887.4,690887.4,4593,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116110,1946750.00
05/06/2017 20:15,2,0.301,ACTIVE,213.06,335.74,59.954,1494116103,"201051344001230","219011344069620",29.26,11.30,0,330.03,342.35,9.0,6.7,0.035,684137.2,684137.2,4586,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116111,1946751.00
05/06/2017 20:15,2,0.322,ACTIVE,213.51,336.94,59.959,1494116103,"201051344000582","219011344069620",28.78,11.70,0,331.23,342.35,9.5,7.2,0.044,673976.5,673976.5,4583,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116112,1946752.00
05/06/2017 20:15,2,0.344,ACTIVE,212.61,335.74,59.959,1494116103,"201051344000955","219011344069620",28.98,11.70,0,329.43,343.25,10.1,7.8,0.040,692571.9,692571.9,4593,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116112,1946753.00
05/06/2017 20:15,2,0.150,ACTIVE,212.61,341.45,59.944,1494116103,"274151322000094","219011344069620",31.75,14.00,0,334.54,384.73,4.8,2.7,0.013,776955.5,776955.5,4700,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116114,1946754.00
05/06/2017 20:15,2,0.357,ACTIVE,213.51,337.84,59.959,1494116103,"201051344000579","219011344069620",29.30,14.00,0,333.63,346.26,10.7,8.4,0.044,703501.5,703501.5,4580,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116115,1946755.00
05/06/2017 20:15,2,0.342,ACTIVE,213.06,335.44,59.981,1494116103,"201051344000890","219011344069620",29.08,11.70,0,330.63,343.85,10.1,7.8,0.040,686443.3,686443.3,4592,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116115,1946756.00
05/06/2017 20:15,2,0.336,ACTIVE,213.29,336.64,59.970,1494116103,"201051344000438","219011344069620",29.18,11.00,0,331.83,343.25,9.9,7.6,0.040,689252.7,689252.7,4584,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116116,1946757.00
05/06/2017 20:15,2,0.385,ACTIVE,213.51,336.04,59.959,1494116103,"201051344000417","219011344069620",18.29,11.00,0,330.33,342.05,7.2,5.0,0.027,644007.4,644007.4,4610,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116117,1946758.00
05/06/2017 20:15,2,0.242,ACTIVE,212.83,336.94,59.954,1494116103,"274151322000083","219011344069620",27.81,13.30,0,333.03,341.15,6.9,4.8,0.035,940623.0,940623.0,4557,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116118,1946759.00
05/06/2017 20:15,2,0.260,ACTIVE,213.29,337.84,59.954,1494116103,"274151322000076","219011344069620",28.82,13.30,0,333.93,342.05,7.6,5.4,0.040,1002764.5,1002764.5,4553,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116119,1946760.00
05/06/2017 20:15,2,0.336,ACTIVE,213.29,337.84,59.954,1494116103,"201051344000868","219011344069620",28.78,12.30,0,331.83,345.66,9.8,7.6,0.040,684343.9,684343.9,4586,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116120,1946761.00
05/06/2017 20:15,2,0.248,ACTIVE,212.61,336.04,59.954,1494116103,"274151322000095","219011344069620",27.81,13.00,0,333.03,341.15,7.0,4.8,0.035,993083.0,993083.0,4553,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116121,1946762.00
05/06/2017 20:15,2,0.316,ACTIVE,213.29,338.44,59.954,1494116103,"201051344000988","219011344069620",19.02,13.70,0,331.23,345.66,6.1,4.0,0.031,618822.5,618822.5,4603,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116122,1946763.00
05/06/2017 20:15,2,0.322,ACTIVE,213.06,335.74,59.954,1494116103,"201051344001025","219011344069620",28.98,11.30,0,330.93,342.95,9.5,7.2,0.040,688553.1,688553.1,4593,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116123,1946764.00
05/06/2017 20:15,2,0.342,ACTIVE,213.29,337.24,59.965,1494116103,"201051344000458","219011344069620",28.96,14.30,0,331.83,345.36,10.1,7.8,0.049,696515.7,696515.7,4573,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116124,1946765.00
05/06/2017 20:15,2,0.328,ACTIVE,213.96,339.04,59.933,1494116103,"201051344000853","219011344069620",29.22,13.00,0,334.54,346.56,9.8,7.5,0.044,697059.9,697059.9,4574,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116124,1946766.00
05/06/2017 20:15,2,0.318,ACTIVE,213.51,337.84,59.959,1494116103,"201051344000685","219011344069620",27.71,11.00,0,331.23,344.45,8.9,6.7,0.044,689396.9,689396.9,4593,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116125,1946767.00
05/06/2017 20:15,2,0.303,ACTIVE,213.29,337.24,59.959,1494116103,"201051344000917","219011344069620",28.92,12.70,0,329.73,343.25,8.9,6.7,0.040,686063.6,686063.6,4583,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116126,1946768.00
05/06/2017 20:15,2,0.299,ACTIVE,213.29,337.24,59.965,1494116103,"201051344001145","219011344069620",29.04,10.70,0,331.83,343.25,8.8,6.6,0.035,693952.1,693952.1,4572,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116127,1946769.00
05/06/2017 20:15,2,0.332,ACTIVE,213.29,337.24,59.975,1494116103,"201051344000651","219011344069620",28.09,11.00,0,331.23,343.55,9.5,7.3,0.035,682384.1,682384.1,4593,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116128,1946770.00
05/06/2017 20:15,2,0.229,ACTIVE,212.38,336.04,59.981,1494116103,"274151322000088","219011344069620",27.59,13.00,0,331.53,341.15,6.4,4.3,0.027,901624.1,901624.1,4558,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116129,1946771.00
05/06/2017 20:15,2,0.172,ACTIVE,213.29,359.48,59.959,1494116103,"274151322000068","219011344069620",33.36,15.00,0,335.14,400.36,5.8,3.7,0.031,777230.5,777230.5,4722,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116130,1946772.00
05/06/2017 20:15,2,0.326,ACTIVE,212.83,335.44,59.959,1494116103,"201051344001135","219011344069620",28.82,11.70,0,330.03,342.35,9.6,7.3,0.040,678008.9,678008.9,4585,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116131,1946773.00
05/06/2017 20:15,2,0.338,ACTIVE,213.06,337.24,59.981,1494116103,"201051344000594","219011344069620",29.16,13.30,0,331.23,344.76,10.0,7.7,0.049,698615.1,698615.1,4584,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116132,1946774.00
05/06/2017 20:15,2,0.314,ACTIVE,213.51,336.04,59.917,1494116103,"201051344001203","219011344069620",28.57,11.70,0,332.43,343.85,9.1,6.9,0.040,686973.9,686973.9,4596,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116133,1946775.00
05/06/2017 20:15,2,0.248,ACTIVE,212.61,336.04,59.949,1494116103,"274151322000054","219011344069620",27.65,13.30,0,331.83,340.85,7.0,4.8,0.031,919525.4,919525.4,4549,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116133,1946776.00
05/06/2017 20:15,2,0.342,ACTIVE,213.74,337.54,59.954,1494116103,"201051344000867","219011344069620",27.97,13.30,0,332.43,345.96,9.7,7.5,0.044,683263.1,683263.1,4598,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116134,1946777.00
05/06/2017 20:15,2,0.338,ACTIVE,213.29,336.94,59.917,1494116103,"201051344001093","219011344069620",29.02,12.00,0,330.93,342.65,10.0,7.7,0.040,685784.9,685784.9,4588,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116135,1946778.00
05/06/2017 20:15,2,0.285,ACTIVE,213.51,337.84,59.944,1494116103,"201051344000900","219011344069620",28.98,13.00,0,331.83,345.06,8.4,6.2,0.049,704702.9,704702.9,4573,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116136,1946779.00
05/06/2017 20:15,2,0.344,ACTIVE,213.51,338.14,59.965,1494116103,"201051344000648","219011344069620",29.02,12.00,0,333.03,345.36,10.1,7.9,0.049,693912.7,693912.7,4576,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116137,1946780.00
05/06/2017 20:15,2,0.340,ACTIVE,213.51,337.84,59.975,1494116103,"201051344000569","219011344069620",28.98,14.00,0,332.43,345.66,10.0,7.7,0.049,707027.6,707027.6,4566,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116138,1946781.00
05/06/2017 20:15,2,0.344,ACTIVE,213.51,337.24,59.917,1494116103,"201051344000983","219011344069620",29.08,13.00,0,332.43,344.76,10.1,7.9,0.049,697479.4,697479.4,4575,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116139,1946782.00
