ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 20:15,2,0.328,ACTIVE,213.51,336.94,59.949,1494116103,"201051344001158","219011344069620",28.19,13.00,0,332.43,345.66,9.4,7.2,0.049,682990.9,682990.9,4584,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116140,1946783.00
05/06/2017 20:15,2,0.338,ACTIVE,213.74,339.04,59.959,1494116103,"201051344000576","219011344069620",28.98,12.30,0,333.03,345.66,10.0,7.7,0.049,697660.6,697660.6,4569,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116141,1946784.00
05/06/2017 20:15,2,0.248,ACTIVE,212.61,337.24,59.959,1494116103,"274151322000087","219011344069620",27.19,14.30,0,332.73,340.85,6.9,4.7,0.031,891898.9,891898.9,4634,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494116142,1946785.00
05/06/2017 20:30,2,0.270,ACTIVE,213.96,337.84,59.944,1494117003,"201051344000645","219011344069620",27.89,12.70,0,333.03,344.45,7.6,5.4,0.027,696537.7,696537.7,4569,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117005,1946786.00
05/06/2017 20:30,2,0.189,ACTIVE,212.61,335.74,59.970,1494117003,"274151322000085","219011344069620",27.83,12.70,0,333.33,340.25,5.4,3.3,0.022,916319.6,916319.6,4545,0,0,0,L,1151911521,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117006,1946787.00
05/06/2017 20:30,2,0.285,ACTIVE,214.19,339.34,59.938,1494117003,"201051344000633","219011344069620",28.17,12.70,0,331.83,346.56,8.2,5.9,0.035,682813.1,682813.1,4598,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117006,1946788.00
05/06/2017 20:30,2,0.279,ACTIVE,213.74,337.54,59.954,1494117003,"201051344000469","219011344069620",29.36,13.30,0,330.63,343.25,8.3,6.1,0.031,685816.1,685816.1,4582,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117007,1946789.00
05/06/2017 20:30,2,0.275,ACTIVE,213.29,336.64,59.949,1494117003,"201051344000646","219011344069620",28.69,11.00,0,330.63,341.15,8.0,5.8,0.031,679618.4,679618.4,4590,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117008,1946790.00
05/06/2017 20:30,2,0.215,ACTIVE,212.38,336.64,59.938,1494117003,"274151322000052","219011344069620",28.23,12.70,0,332.43,340.55,6.2,4.0,0.027,950219.3,950219.3,4555,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117009,1946791.00
05/06/2017 20:30,2,0.291,ACTIVE,213.51,337.24,59.959,1494117003,"201051344000585","219011344069620",28.63,11.30,0,330.93,341.75,8.5,6.2,0.027,690889.1,690889.1,4594,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117010,1946792.00
05/06/2017 20:30,2,0.271,ACTIVE,213.29,336.04,59.949,1494117003,"201051344001230","219011344069620",28.19,10.70,0,329.13,340.55,7.8,5.6,0.027,684138.7,684138.7,4587,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117011,1946793.00
05/06/2017 20:30,2,0.277,ACTIVE,213.96,336.94,59.944,1494117003,"201051344000582","219011344069620",28.59,11.00,0,330.63,342.65,8.1,5.9,0.027,673978.1,673978.1,4584,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117012,1946794.00
05/06/2017 20:30,2,0.305,ACTIVE,213.06,336.34,59.954,1494117003,"201051344000955","219011344069620",28.51,11.00,0,328.82,341.15,8.8,6.6,0.040,692573.8,692573.8,4594,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117013,1946795.00
05/06/2017 20:30,2,0.113,ACTIVE,212.38,336.64,59.944,1494117003,"274151322000094","219011344069620",30.14,13.00,0,333.63,345.96,3.5,1.4,0.018,776956.0,776956.0,4701,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117014,1946796.00
05/06/2017 20:30,2,0.311,ACTIVE,213.51,337.54,59.986,1494117003,"201051344000579","219011344069620",28.77,13.30,0,332.43,343.25,9.1,6.8,0.027,703503.4,703503.4,4581,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117015,1946797.00
05/06/2017 20:30,2,0.281,ACTIVE,213.29,336.34,59.959,1494117003,"201051344000890","219011344069620",30.04,11.00,0,330.33,341.45,8.6,6.3,0.027,686445.1,686445.1,4593,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117015,1946798.00
05/06/2017 20:30,2,0.275,ACTIVE,213.51,336.64,59.954,1494117003,"201051344000438","219011344069620",30.26,10.70,0,331.23,341.75,8.5,6.3,0.022,689254.4,689254.4,4585,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117016,1946799.00
05/06/2017 20:30,2,0.330,ACTIVE,213.51,336.64,59.954,1494117003,"201051344000417","219011344069620",18.33,10.30,0,330.03,340.85,6.1,4.0,0.013,644008.5,644008.5,4611,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117018,1946800.00
05/06/2017 20:30,2,0.191,ACTIVE,212.61,336.34,59.949,1494117003,"274151322000083","219011344069620",27.73,12.70,0,332.73,340.85,5.4,3.3,0.022,940624.0,940624.0,4558,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117019,1946801.00
05/06/2017 20:30,2,0.205,ACTIVE,213.06,336.94,59.949,1494117003,"274151322000076","219011344069620",28.39,12.70,0,333.63,341.15,5.8,3.7,0.022,1002765.6,1002765.6,4554,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117020,1946802.00
05/06/2017 20:30,2,0.279,ACTIVE,213.51,337.24,59.991,1494117003,"201051344000868","219011344069620",28.51,12.30,0,332.13,343.85,8.1,5.9,0.027,684345.6,684345.6,4587,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117020,1946803.00
05/06/2017 20:30,2,0.189,ACTIVE,212.38,336.34,59.954,1494117003,"274151322000095","219011344069620",27.91,12.30,0,332.73,339.95,5.4,3.3,0.022,993084.0,993084.0,4554,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117021,1946804.00
05/06/2017 20:30,2,0.260,ACTIVE,213.51,338.44,59.991,1494117003,"201051344000988","219011344069620",18.55,13.70,0,330.03,343.85,4.9,2.8,0.018,618823.4,618823.4,4604,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117022,1946805.00
05/06/2017 20:30,2,0.260,ACTIVE,213.29,336.04,59.959,1494117003,"201051344001025","219011344069620",30.04,10.70,0,330.93,341.75,7.9,5.7,0.027,688554.7,688554.7,4594,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117023,1946806.00
05/06/2017 20:30,2,0.283,ACTIVE,213.51,336.64,59.954,1494117003,"201051344000458","219011344069620",28.65,13.30,0,331.83,343.55,8.3,6.1,0.035,696517.5,696517.5,4574,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117024,1946807.00
05/06/2017 20:30,2,0.281,ACTIVE,213.96,338.44,59.907,1494117003,"201051344000853","219011344069620",27.89,13.00,0,333.33,345.06,8.0,5.8,0.031,697061.5,697061.5,4575,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117025,1946808.00
05/06/2017 20:30,2,0.264,ACTIVE,213.74,337.54,59.954,1494117003,"201051344000685","219011344069620",28.78,10.70,0,330.93,344.15,7.7,5.5,0.027,689398.4,689398.4,4594,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117026,1946809.00
05/06/2017 20:30,2,0.256,ACTIVE,213.51,337.24,59.954,1494117003,"201051344000917","219011344069620",29.18,12.00,0,330.03,342.95,7.6,5.4,0.022,686065.1,686065.1,4584,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117027,1946810.00
05/06/2017 20:30,2,0.244,ACTIVE,213.74,336.64,59.959,1494117003,"201051344001145","219011344069620",29.76,10.30,0,331.83,342.95,7.3,5.2,0.027,693953.6,693953.6,4573,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117028,1946811.00
05/06/2017 20:30,2,0.270,ACTIVE,213.51,336.64,59.965,1494117003,"201051344000651","219011344069620",29.68,10.30,0,331.53,342.05,8.1,5.9,0.027,682385.7,682385.7,4594,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117029,1946812.00
05/06/2017 20:30,2,0.178,ACTIVE,212.16,336.34,59.959,1494117003,"274151322000088","219011344069620",26.98,12.30,0,331.53,340.25,4.9,2.8,0.013,901624.9,901624.9,4559,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117029,1946813.00
05/06/2017 20:30,2,0.137,ACTIVE,213.29,336.64,59.954,1494117003,"274151322000068","219011344069620",30.49,14.00,0,333.63,362.49,4.2,2.1,0.013,777231.2,777231.2,4723,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117030,1946814.00
05/06/2017 20:30,2,0.273,ACTIVE,213.06,335.74,59.938,1494117003,"201051344001135","219011344069620",28.88,11.00,0,330.33,341.15,8.1,5.9,0.031,678010.5,678010.5,4586,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117031,1946815.00
05/06/2017 20:30,2,0.283,ACTIVE,213.29,337.54,59.959,1494117003,"201051344000594","219011344069620",28.82,13.00,0,329.73,343.55,8.3,6.1,0.027,698616.9,698616.9,4585,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117032,1946816.00
05/06/2017 20:30,2,0.271,ACTIVE,213.51,336.64,59.959,1494117003,"201051344001203","219011344069620",28.47,11.00,0,331.23,342.95,7.9,5.7,0.027,686975.5,686975.5,4597,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117033,1946817.00
05/06/2017 20:30,2,0.186,ACTIVE,212.38,336.04,59.954,1494117003,"274151322000054","219011344069620",27.97,13.00,0,332.13,340.25,5.3,3.2,0.022,919526.4,919526.4,4550,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117034,1946818.00
05/06/2017 20:30,2,0.275,ACTIVE,213.74,336.34,59.928,1494117003,"201051344000867","219011344069620",28.75,13.70,0,331.53,342.95,8.0,5.8,0.027,683264.8,683264.8,4599,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117035,1946819.00
05/06/2017 20:30,2,0.291,ACTIVE,213.51,336.94,59.954,1494117003,"201051344001093","219011344069620",29.18,11.70,0,330.93,342.35,8.7,6.4,0.022,685786.7,685786.7,4589,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117036,1946820.00
05/06/2017 20:30,2,0.227,ACTIVE,213.51,337.84,59.991,1494117003,"201051344000900","219011344069620",28.17,12.70,0,331.53,343.85,6.5,4.4,0.031,704704.2,704704.2,4574,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117037,1946821.00
05/06/2017 20:30,2,0.285,ACTIVE,213.51,336.94,59.954,1494117003,"201051344000648","219011344069620",28.80,11.70,0,332.43,344.76,8.3,6.1,0.031,693914.5,693914.5,4577,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117038,1946822.00
05/06/2017 20:30,2,0.279,ACTIVE,213.51,337.24,59.986,1494117003,"201051344000569","219011344069620",28.88,13.70,0,331.83,343.85,8.2,6.0,0.031,707029.3,707029.3,4567,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117039,1946823.00
05/06/2017 20:30,2,0.285,ACTIVE,213.29,336.64,59.954,1494117003,"201051344000983","219011344069620",28.84,13.00,0,331.53,343.85,8.4,6.2,0.027,697481.1,697481.1,4576,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117040,1946824.00
05/06/2017 20:30,2,0.266,ACTIVE,213.51,336.94,59.965,1494117003,"201051344001158","219011344069620",28.78,13.00,0,330.93,344.45,7.8,5.6,0.031,682992.5,682992.5,4585,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117041,1946825.00
05/06/2017 20:30,2,0.266,ACTIVE,213.96,338.14,59.965,1494117003,"201051344000576","219011344069620",29.68,12.30,0,331.83,344.15,8.0,5.8,0.027,697662.3,697662.3,4570,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117042,1946826.00
05/06/2017 20:30,2,0.197,ACTIVE,212.61,336.34,59.954,1494117003,"274151322000087","219011344069620",27.02,13.70,0,332.13,340.55,5.4,3.3,0.022,891899.9,891899.9,4635,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117043,1946827.00
05/06/2017 20:45,2,0.211,ACTIVE,213.96,337.24,59.954,1494117903,"201051344000645","219011344069620",27.93,11.70,0,332.43,342.95,6.0,3.9,0.013,696538.8,696538.8,4570,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117904,1946828.00
05/06/2017 20:45,2,0.129,ACTIVE,212.61,335.44,59.954,1494117903,"274151322000085","219011344069620",26.72,12.30,0,333.03,339.34,3.5,1.5,0.000,916320.2,916320.2,4546,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117905,1946829.00
05/06/2017 20:45,2,0.232,ACTIVE,213.96,339.04,59.949,1494117903,"201051344000633","219011344069620",27.63,12.00,0,331.83,345.06,6.5,4.4,0.018,682814.4,682814.4,4599,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117906,1946830.00
05/06/2017 20:45,2,0.244,ACTIVE,213.51,336.94,59.949,1494117903,"201051344000469","219011344069620",28.33,11.70,0,330.33,343.55,7.0,4.8,0.004,685817.5,685817.5,4583,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117907,1946831.00
05/06/2017 20:45,2,0.227,ACTIVE,213.06,336.94,59.986,1494117903,"201051344000646","219011344069620",27.83,10.30,0,331.23,341.15,6.5,4.3,0.009,679619.6,679619.6,4591,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117908,1946832.00
05/06/2017 20:45,2,0.158,ACTIVE,212.38,335.74,59.949,1494117903,"274151322000052","219011344069620",27.75,12.30,0,331.23,340.25,4.5,2.4,0.013,950220.1,950220.1,4556,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117909,1946833.00
05/06/2017 20:45,2,0.238,ACTIVE,213.51,336.34,59.986,1494117903,"201051344000585","219011344069620",28.09,10.70,0,330.63,342.05,6.8,4.6,0.018,690890.5,690890.5,4595,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117910,1946834.00
05/06/2017 20:45,2,0.230,ACTIVE,213.29,335.44,59.959,1494117903,"201051344001230","219011344069620",25.29,10.30,0,329.43,340.25,5.9,3.8,0.013,684139.9,684139.9,4588,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117911,1946835.00
05/06/2017 20:45,2,0.236,ACTIVE,213.74,336.94,59.975,1494117903,"201051344000582","219011344069620",27.29,10.30,0,331.23,341.75,6.5,4.4,0.009,673979.4,673979.4,4585,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117912,1946836.00
05/06/2017 20:45,2,0.256,ACTIVE,213.06,336.04,59.949,1494117903,"201051344000955","219011344069620",27.75,10.70,0,330.33,341.45,7.2,5.0,0.009,692575.2,692575.2,4595,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117912,1946837.00
05/06/2017 20:45,2,0.070,ACTIVE,212.83,336.34,59.938,1494117903,"274151322000094","219011344069620",29.10,12.30,0,333.33,339.65,2.1,0.1,0.004,776956.2,776956.2,4702,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117913,1946838.00
05/06/2017 20:45,2,0.258,ACTIVE,213.51,336.64,59.965,1494117903,"201051344000579","219011344069620",28.13,12.70,0,332.13,342.35,7.4,5.2,0.013,703504.9,703504.9,4582,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117914,1946839.00
05/06/2017 20:45,2,0.238,ACTIVE,213.06,335.74,59.944,1494117903,"201051344000890","219011344069620",28.17,10.70,0,330.63,341.75,6.8,4.7,0.013,686446.5,686446.5,4594,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117915,1946840.00
05/06/2017 20:45,2,0.244,ACTIVE,213.51,336.94,59.959,1494117903,"201051344000438","219011344069620",28.05,10.30,0,331.53,341.75,7.0,4.8,0.009,689255.8,689255.8,4586,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117916,1946841.00
05/06/2017 20:45,2,0.264,ACTIVE,213.51,336.34,59.949,1494117903,"201051344000417","219011344069620",18.73,10.00,0,328.52,345.06,5.0,2.9,0.004,644009.4,644009.4,4612,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117917,1946842.00
05/06/2017 20:45,2,0.133,ACTIVE,212.83,335.74,59.949,1494117903,"274151322000083","219011344069620",27.08,12.30,0,333.03,340.25,3.6,1.6,0.004,940624.6,940624.6,4559,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117918,1946843.00
05/06/2017 20:45,2,0.145,ACTIVE,213.29,336.94,59.954,1494117903,"274151322000076","219011344069620",27.83,12.30,0,333.93,340.25,4.1,2.0,0.013,1002766.3,1002766.3,4555,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117919,1946844.00
05/06/2017 20:45,2,0.227,ACTIVE,213.51,337.84,59.959,1494117903,"201051344000868","219011344069620",27.45,11.00,0,331.23,341.75,6.3,4.2,0.013,684346.8,684346.8,4588,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117920,1946845.00
05/06/2017 20:45,2,0.133,ACTIVE,212.61,335.74,59.949,1494117903,"274151322000095","219011344069620",26.86,12.00,0,333.03,339.34,3.6,1.6,0.013,993084.6,993084.6,4555,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117920,1946846.00
05/06/2017 20:45,2,0.197,ACTIVE,213.51,338.74,59.954,1494117903,"201051344000988","219011344069620",18.07,12.70,0,330.03,343.85,3.6,1.6,0.004,618823.9,618823.9,4605,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117921,1946847.00
05/06/2017 20:45,2,0.225,ACTIVE,213.06,335.44,59.959,1494117903,"201051344001025","219011344069620",27.31,10.30,0,330.93,342.05,6.2,4.1,0.013,688556.0,688556.0,4595,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117922,1946848.00
05/06/2017 20:45,2,0.232,ACTIVE,213.51,336.94,59.954,1494117903,"201051344000458","219011344069620",27.97,12.30,0,330.93,342.65,6.6,4.4,0.009,696518.8,696518.8,4575,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117923,1946849.00
05/06/2017 20:45,2,0.232,ACTIVE,214.19,338.44,59.970,1494117903,"201051344000853","219011344069620",25.56,11.70,0,332.43,344.76,6.0,3.9,0.009,697062.8,697062.8,4576,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117925,1946850.00
05/06/2017 20:45,2,0.221,ACTIVE,213.74,337.84,59.959,1494117903,"201051344000685","219011344069620",27.37,10.30,0,330.63,342.95,6.2,4.0,0.013,689399.6,689399.6,4595,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117926,1946851.00
05/06/2017 20:45,2,0.223,ACTIVE,213.51,337.54,59.954,1494117903,"201051344000917","219011344069620",26.74,11.30,0,330.63,342.35,6.0,3.9,0.004,686066.3,686066.3,4585,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117926,1946852.00
05/06/2017 20:45,2,0.209,ACTIVE,213.51,336.94,59.954,1494117903,"201051344001145","219011344069620",27.04,10.00,0,331.83,341.45,5.8,3.6,0.013,693954.7,693954.7,4574,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117927,1946853.00
05/06/2017 20:45,2,0.238,ACTIVE,213.51,336.94,59.954,1494117903,"201051344000651","219011344069620",27.75,9.70,0,330.63,342.05,6.7,4.6,0.013,682387.0,682387.0,4595,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117928,1946854.00
05/06/2017 20:45,2,0.119,ACTIVE,212.38,336.34,59.944,1494117903,"274151322000088","219011344069620",26.22,12.00,0,332.43,339.34,3.2,1.1,0.009,901625.4,901625.4,4560,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117929,1946855.00
05/06/2017 20:45,2,0.092,ACTIVE,213.29,336.94,59.954,1494117903,"274151322000068","219011344069620",29.36,13.30,0,334.24,339.65,2.8,0.8,0.009,777231.5,777231.5,4724,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117930,1946856.00
05/06/2017 20:45,2,0.223,ACTIVE,213.06,335.44,59.954,1494117903,"201051344001135","219011344069620",28.03,10.30,0,330.63,340.55,6.3,4.2,0.013,678011.8,678011.8,4587,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117931,1946857.00
05/06/2017 20:45,2,0.234,ACTIVE,213.51,337.84,59.975,1494117903,"201051344000594","219011344069620",27.49,12.30,0,330.03,342.35,6.5,4.4,0.013,698618.1,698618.1,4586,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117932,1946858.00
05/06/2017 20:45,2,0.227,ACTIVE,213.51,336.34,59.959,1494117903,"201051344001203","219011344069620",27.17,10.30,0,331.23,342.35,6.2,4.1,0.013,686976.7,686976.7,4598,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117933,1946859.00
05/06/2017 20:45,2,0.131,ACTIVE,212.38,335.74,59.949,1494117903,"274151322000054","219011344069620",26.88,12.70,0,332.43,339.34,3.5,1.5,0.004,919527.0,919527.0,4551,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117934,1946860.00
05/06/2017 20:45,2,0.221,ACTIVE,213.74,336.64,59.965,1494117903,"201051344000867","219011344069620",27.71,12.30,0,331.83,342.05,6.2,4.1,0.009,683266.0,683266.0,4600,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117935,1946861.00
05/06/2017 20:45,2,0.256,ACTIVE,213.29,336.64,59.949,1494117903,"201051344001093","219011344069620",26.36,11.00,0,331.23,341.75,6.9,4.7,0.013,685788.1,685788.1,4590,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117935,1946862.00
05/06/2017 20:45,2,0.170,ACTIVE,213.51,337.24,59.949,1494117903,"201051344000900","219011344069620",27.39,11.30,0,331.23,342.05,4.7,2.6,0.009,704705.0,704705.0,4575,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117936,1946863.00
05/06/2017 20:45,2,0.234,ACTIVE,213.74,336.64,59.959,1494117903,"201051344000648","219011344069620",28.15,10.70,0,332.13,342.35,6.7,4.5,0.013,693915.8,693915.8,4578,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117937,1946864.00
05/06/2017 20:45,2,0.223,ACTIVE,213.51,336.94,59.949,1494117903,"201051344000569","219011344069620",28.33,12.30,0,331.53,342.35,6.4,4.3,0.013,707030.6,707030.6,4568,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117938,1946865.00
05/06/2017 20:45,2,0.234,ACTIVE,213.51,336.34,59.959,1494117903,"201051344000983","219011344069620",27.59,11.70,0,330.93,342.05,6.6,4.4,0.009,697482.4,697482.4,4577,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117939,1946866.00
05/06/2017 20:45,2,0.217,ACTIVE,213.51,337.24,59.965,1494117903,"201051344001158","219011344069620",26.94,12.00,0,331.53,342.05,6.0,3.8,0.013,682993.6,682993.6,4586,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117940,1946867.00
05/06/2017 20:45,2,0.236,ACTIVE,213.96,338.74,59.938,1494117903,"201051344000576","219011344069620",27.08,11.00,0,331.83,343.25,6.5,4.3,0.018,697663.5,697663.5,4571,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117941,1946868.00
05/06/2017 20:45,2,0.135,ACTIVE,212.83,335.74,59.949,1494117903,"274151322000087","219011344069620",26.98,13.30,0,332.73,339.34,3.7,1.6,0.009,891900.5,891900.5,4636,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494117942,1946869.00
05/06/2017 21:00,2,0.168,ACTIVE,214.41,316.20,59.975,1494118804,"201051344000645","219011344069620",23.52,10.30,0,314.40,347.46,4.0,2.0,0.000,696539.5,696539.5,4571,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118805,1946870.00
05/06/2017 21:00,2,0.078,ALERT,213.29,299.37,59.975,1494118804,"274151322000085","219011344069620",24.25,11.30,0,298.17,338.74,2.0,0.0,0.000,916320.4,916320.4,4547,0,0,0,L,1151911521,0,122.91,122.91,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118807,1946871.00
05/06/2017 21:00,2,0.172,ALERT,214.41,316.50,59.970,1494118804,"201051344000633","219011344069620",24.55,10.30,0,298.47,360.99,4.3,2.2,0.000,682815.3,682815.3,4600,0,0,0,L,1122011218,0,122.68,123.14,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118809,1946872.00
05/06/2017 21:00,2,0.195,ACTIVE,213.96,327.02,59.981,1494118804,"201051344000469","219011344069620",24.21,9.70,0,319.51,351.07,4.8,2.7,0.000,685818.4,685818.4,4584,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118810,1946873.00
05/06/2017 21:00,2,0.170,ALERT,213.29,327.92,59.970,1494118804,"201051344000646","219011344069620",24.39,9.70,0,298.77,349.26,4.2,2.2,0.000,679620.4,679620.4,4592,0,0,0,L,1122011218,0,122.68,122.01,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118811,1946874.00
05/06/2017 21:00,2,0.107,ACTIVE,213.06,317.40,59.949,1494118804,"274151322000052","219011344069620",24.71,12.00,0,314.40,339.04,2.7,0.7,0.000,950220.4,950220.4,4557,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118812,1946875.00
05/06/2017 21:00,2,0.178,ACTIVE,213.74,328.82,59.970,1494118804,"201051344000585","219011344069620",25.33,10.00,0,318.91,345.06,4.6,2.5,0.000,690891.3,690891.3,4596,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118813,1946876.00
05/06/2017 21:00,2,0.164,ALERT,213.51,301.17,59.965,1494118804,"201051344001230","219011344069620",22.54,9.30,0,298.17,339.65,3.8,1.7,0.000,684140.5,684140.5,4589,0,0,0,L,1122011218,0,122.68,122.01,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118815,1946877.00
05/06/2017 21:00,2,0.178,ALERT,214.19,321.61,59.965,1494118804,"201051344000582","219011344069620",24.41,9.30,0,300.57,346.26,4.4,2.3,0.000,673980.2,673980.2,4586,0,0,0,L,1122011218,0,122.68,122.46,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118817,1946878.00
05/06/2017 21:00,2,0.193,ALERT,213.29,328.22,59.970,1494118804,"201051344000955","219011344069620",24.95,10.00,0,299.37,347.46,4.9,2.8,0.000,692576.2,692576.2,4596,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118819,1946879.00
05/06/2017 21:00,2,0.000,ALERT,212.83,298.17,59.965,1494118804,"274151322000094","219011344069620",41.65,11.00,0,296.66,401.56,0.0,0.0,0.000,776956.2,776956.2,4703,0,0,0,L,1151911521,0,122.01,123.14,0002,8,0,0,0,0,0,0,168,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118821,1946880.00
05/06/2017 21:00,2,0.201,ALERT,213.96,327.32,59.970,1494118804,"201051344000579","219011344069620",25.13,11.00,0,300.87,345.36,5.1,3.0,0.000,703506.0,703506.0,4583,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118823,1946881.00
05/06/2017 21:00,2,0.186,ACTIVE,213.51,328.52,59.970,1494118804,"201051344000890","219011344069620",26.12,9.70,0,313.20,354.67,4.9,2.8,0.000,686447.4,686447.4,4595,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118823,1946882.00
05/06/2017 21:00,2,0.191,ACTIVE,213.74,314.70,60.002,1494118804,"201051344000438","219011344069620",24.35,9.30,0,312.89,349.26,4.7,2.6,0.000,689256.8,689256.8,4587,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118824,1946883.00
05/06/2017 21:00,2,0.211,ALERT,213.74,299.37,59.975,1494118804,"201051344000417","219011344069620",18.73,9.00,0,297.26,346.26,4.0,1.9,0.000,644010.0,644010.0,4613,0,0,0,L,1122011218,0,122.23,122.23,0002,6,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118826,1946884.00
05/06/2017 21:00,2,0.082,ALERT,213.51,299.67,59.965,1494118804,"274151322000083","219011344069620",24.07,11.70,0,298.47,342.05,2.0,0.0,0.000,940624.8,940624.8,4560,0,0,0,L,1151911521,0,122.23,123.14,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118828,1946885.00
05/06/2017 21:00,2,0.084,ACTIVE,213.96,321.61,59.965,1494118804,"274151322000076","219011344069620",26.12,12.00,0,320.71,339.65,2.3,0.3,0.000,1002766.6,1002766.6,4556,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118829,1946886.00
05/06/2017 21:00,2,0.162,ACTIVE,213.96,325.52,59.965,1494118804,"201051344000868","219011344069620",25.17,9.70,0,317.40,354.07,4.2,2.1,0.000,684347.6,684347.6,4589,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118830,1946887.00
05/06/2017 21:00,2,0.078,ALERT,212.83,300.27,59.944,1494118804,"274151322000095","219011344069620",24.47,11.70,0,299.37,338.74,1.9,0.0,0.000,993084.8,993084.8,4556,0,0,0,L,1151911521,0,122.46,122.68,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118832,1946888.00
05/06/2017 21:00,2,0.135,ALERT,213.74,301.47,59.965,1494118804,"201051344000988","219011344069620",18.94,10.00,0,296.36,342.95,2.6,0.6,0.000,618824.2,618824.2,4606,0,0,0,L,1122011218,0,121.78,122.91,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118834,1946889.00
05/06/2017 21:00,2,0.158,ACTIVE,213.51,325.52,59.981,1494118804,"201051344001025","219011344069620",26.42,9.30,0,324.32,343.55,4.3,2.2,0.000,688556.8,688556.8,4596,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118835,1946890.00
05/06/2017 21:00,2,0.168,ACTIVE,213.96,322.51,59.975,1494118804,"201051344000458","219011344069620",25.58,11.00,0,321.01,347.76,4.4,2.3,0.000,696519.6,696519.6,4576,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118835,1946891.00
05/06/2017 21:00,2,0.154,ACTIVE,214.41,322.51,59.975,1494118804,"201051344000853","219011344069620",24.57,10.00,0,321.01,351.97,3.8,1.8,0.000,697063.5,697063.5,4577,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118836,1946892.00
05/06/2017 21:00,2,0.158,ALERT,213.74,308.09,59.975,1494118804,"201051344000685","219011344069620",23.48,9.30,0,299.37,358.88,3.8,1.7,0.000,689400.4,689400.4,4596,0,0,0,L,1122011218,0,123.14,122.01,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118838,1946893.00
05/06/2017 21:00,2,0.158,ALERT,213.96,300.87,59.965,1494118804,"201051344000917","219011344069620",23.26,10.30,0,298.17,358.28,3.8,1.7,0.000,686067.0,686067.0,4586,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118840,1946894.00
05/06/2017 21:00,2,0.146,ALERT,213.96,312.89,59.996,1494118804,"201051344001145","219011344069620",24.41,9.00,0,299.67,359.18,3.6,1.6,0.000,693955.3,693955.3,4575,0,0,0,L,1122011218,0,122.46,122.23,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118842,1946895.00
05/06/2017 21:00,2,0.182,ALERT,213.74,328.52,59.970,1494118804,"201051344000651","219011344069620",24.83,8.50,0,298.77,350.47,4.6,2.5,0.000,682387.9,682387.9,4596,0,0,0,L,1122011218,0,122.91,122.01,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118844,1946896.00
05/06/2017 21:00,2,0.066,ALERT,212.61,299.37,59.970,1494118804,"274151322000088","219011344069620",23.78,11.30,0,297.87,338.14,1.6,0.0,0.000,901625.5,901625.5,4561,0,0,0,L,1151911521,0,122.68,122.68,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118845,1946897.00
05/06/2017 21:00,2,0.006,ALERT,213.51,298.47,59.970,1494118804,"274151322000068","219011344069620",41.87,12.00,0,295.46,407.27,0.0,0.0,0.000,777231.6,777231.6,4725,0,0,0,L,1151911521,0,122.68,123.14,0002,11,0,0,0,0,0,0,159,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118847,1946898.00
05/06/2017 21:00,2,0.160,ACTIVE,213.29,329.43,59.970,1494118804,"201051344001135","219011344069620",26.18,9.70,0,328.22,343.85,4.3,2.2,0.000,678012.6,678012.6,4588,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118848,1946899.00
05/06/2017 21:00,2,0.164,ACTIVE,213.74,329.43,59.991,1494118804,"201051344000594","219011344069620",26.00,11.30,0,320.71,349.26,4.3,2.3,0.000,698619.0,698619.0,4587,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118849,1946900.00
05/06/2017 21:00,2,0.160,ALERT,213.74,311.09,59.975,1494118804,"201051344001203","219011344069620",24.29,9.70,0,299.07,351.67,4.0,1.9,0.000,686977.5,686977.5,4599,0,0,0,L,1122011218,0,123.14,122.01,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118851,1946901.00
05/06/2017 21:00,2,0.078,ALERT,212.83,299.37,59.991,1494118804,"274151322000054","219011344069620",23.72,11.70,0,298.17,338.44,1.9,0.0,0.000,919527.2,919527.2,4552,0,0,0,L,1151911521,0,122.23,122.68,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118853,1946902.00
05/06/2017 21:00,2,0.168,ALERT,214.19,301.47,59.965,1494118804,"201051344000867","219011344069620",22.56,11.00,0,300.27,358.28,3.9,1.8,0.000,683266.8,683266.8,4601,0,0,0,L,1122011218,0,122.46,122.68,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118855,1946903.00
05/06/2017 21:00,2,0.197,ALERT,213.51,300.87,59.981,1494118804,"201051344001093","219011344069620",23.28,10.00,0,299.37,360.69,4.7,2.6,0.000,685789.0,685789.0,4591,0,0,0,L,1122011218,0,122.46,122.23,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118856,1946904.00
05/06/2017 21:00,2,0.111,ALERT,213.74,302.68,59.975,1494118804,"201051344000900","219011344069620",23.84,9.70,0,300.27,354.67,2.7,0.7,0.000,704705.4,704705.4,4576,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118858,1946905.00
05/06/2017 21:00,2,0.172,ACTIVE,214.19,322.81,59.981,1494118804,"201051344000648","219011344069620",25.56,9.30,0,321.91,351.37,4.5,2.4,0.000,693916.7,693916.7,4579,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118859,1946906.00
05/06/2017 21:00,2,0.168,ACTIVE,213.96,324.62,59.981,1494118804,"201051344000569","219011344069620",25.60,10.70,0,313.80,344.15,4.4,2.3,0.000,707031.4,707031.4,4569,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118860,1946907.00
05/06/2017 21:00,2,0.166,ALERT,213.96,327.62,59.959,1494118804,"201051344000983","219011344069620",25.54,10.00,0,300.87,350.77,4.3,2.2,0.000,697483.3,697483.3,4578,0,0,0,L,1122011218,0,122.23,122.46,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118862,1946908.00
05/06/2017 21:00,2,0.164,ALERT,213.96,301.47,59.981,1494118804,"201051344001158","219011344069620",21.93,10.00,0,299.97,350.77,3.7,1.6,0.000,682994.3,682994.3,4587,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118864,1946909.00
05/06/2017 21:00,2,0.174,ALERT,214.41,302.37,59.975,1494118804,"201051344000576","219011344069620",22.88,9.30,0,300.57,355.88,4.1,2.0,0.000,697664.4,697664.4,4572,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118866,1946910.00
05/06/2017 21:00,2,0.088,ALERT,213.29,298.47,59.970,1494118804,"274151322000087","219011344069620",23.18,12.30,0,296.96,343.25,2.1,0.1,0.000,891900.7,891900.7,4637,0,0,0,L,1151911521,0,122.46,123.14,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494118867,1946911.00
05/06/2017 21:15,2,0.053,ALERT,213.96,300.27,59.959,1494119704,"201051344000645","219011344069620",28.25,8.50,0,298.77,338.14,1.5,0.0,0.000,696539.7,696539.7,4572,0,0,0,L,1122011218,0,122.46,122.91,0100,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1494119707,1946912.00
05/06/2017 21:15,2,0.000,ALERT,212.83,298.17,59.970,1494119704,"274151322000085","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,916320.4,916320.4,4549,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1494119708,1946913.00
05/06/2017 21:15,2,0.074,ALERT,214.19,299.97,59.991,1494119704,"201051344000633","219011344069620",27.69,8.50,0,297.26,316.50,2.1,0.1,0.000,682815.5,682815.5,4602,0,0,0,L,1122011218,0,122.46,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1494119710,1946914.00
05/06/2017 21:15,2,0.088,ALERT,213.74,299.97,59.965,1494119704,"201051344000469","219011344069620",27.08,7.30,0,298.17,337.24,2.4,0.4,0.000,685818.7,685818.7,4585,0,0,0,L,1122011218,0,121.55,122.91,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1494119712,1946915.00
05/06/2017 21:15,2,0.055,ALERT,213.06,298.77,59.965,1494119704,"201051344000646","219011344069620",27.45,7.70,0,297.26,327.92,1.6,0.0,0.000,679620.6,679620.6,4594,0,0,0,L,1122011218,0,122.46,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1494119714,1946916.00
05/06/2017 21:15,2,0.000,ALERT,212.38,297.57,59.970,1494119704,"274151322000052","219011344069620",0.00,10.00,0,296.06,318.61,0.0,0.0,0.000,950220.5,950220.5,4558,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1494119716,1946917.00
05/06/2017 21:15,2,0.074,ALERT,213.29,299.07,59.965,1494119704,"201051344000585","219011344069620",28.13,8.00,0,297.26,336.64,2.1,0.1,0.000,690891.6,690891.6,4597,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1494119717,1946918.00
05/06/2017 21:15,2,0.070,ALERT,213.29,299.37,59.922,1494119704,"201051344001230","219011344069620",27.27,7.70,0,297.87,302.07,2.0,0.0,0.000,684140.7,684140.7,4591,0,0,0,L,1122011218,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1494119719,1946919.00
05/06/2017 21:15,2,0.078,ALERT,213.74,299.67,59.959,1494119704,"201051344000582","219011344069620",27.89,7.70,0,298.47,336.34,2.2,0.2,0.000,673980.5,673980.5,4588,0,0,0,L,1122011218,0,122.46,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1494119721,1946920.00
05/06/2017 21:15,2,0.092,ALERT,212.83,299.07,59.965,1494119704,"201051344000955","219011344069620",27.99,8.00,0,297.87,335.44,2.6,0.6,0.000,692576.5,692576.5,4598,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1494119723,1946921.00
05/06/2017 21:15,2,0.000,ALERT,212.83,297.26,59.954,1494119704,"274151322000094","219011344069620",0.00,9.70,0,296.36,397.05,0.0,0.0,0.000,776956.2,776956.2,4705,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,96,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1494119725,1946922.00
05/06/2017 21:15,2,0.094,ALERT,213.51,300.87,59.959,1494119704,"201051344000579","219011344069620",27.93,9.30,0,299.67,338.14,2.7,0.6,0.000,703506.3,703506.3,4585,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1494119727,1946923.00
05/06/2017 21:15,2,0.104,ALERT,213.29,299.67,59.965,1494119704,"201051344000890","219011344069620",28.17,8.50,0,297.87,336.64,3.0,1.0,0.000,686447.8,686447.8,4596,0,0,0,L,1122011218,0,122.46,121.55,0100,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1494119729,1946924.00
05/06/2017 21:15,2,0.088,ALERT,213.51,299.07,59.954,1494119704,"201051344000438","219011344069620",27.87,7.70,0,297.87,330.63,2.5,0.5,0.000,689257.1,689257.1,4588,0,0,0,L,1122011218,0,122.46,122.23,0100,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1494119730,1946925.00
05/06/2017 21:15,2,0.131,ALERT,213.51,298.47,59.954,1494119704,"201051344000417","219011344069620",17.55,7.70,0,297.26,301.17,2.3,0.3,0.000,644010.2,644010.2,4615,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1494119732,1946926.00
