ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 21:15,2,0.000,ALERT,212.83,298.47,59.928,1494119704,"274151322000083","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,940624.8,940624.8,4562,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1494119734,1946927.00
05/06/2017 21:15,2,0.000,ALERT,213.29,297.87,59.944,1494119704,"274151322000076","219011344069620",0.00,10.00,0,296.36,325.82,0.0,0.0,0.000,1002766.6,1002766.6,4557,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1494119736,1946928.00
05/06/2017 21:15,2,0.072,ALERT,213.51,301.17,59.922,1494119704,"201051344000868","219011344069620",27.14,7.30,0,299.67,337.54,2.0,0.0,0.000,684347.8,684347.8,4590,0,0,0,L,1122011218,0,121.78,122.91,0100,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494119738,1946929.00
05/06/2017 21:15,2,0.000,ALERT,212.61,299.07,59.986,1494119704,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,993084.8,993084.8,4558,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1494119740,1946930.00
05/06/2017 21:15,2,0.059,ALERT,213.29,300.27,59.954,1494119704,"201051344000988","219011344069620",17.83,8.50,0,296.66,302.68,1.1,0.0,0.000,618824.2,618824.2,4608,0,0,0,L,1122011218,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1494119741,1946931.00
05/06/2017 21:15,2,0.068,ALERT,213.06,298.47,59.933,1494119704,"201051344001025","219011344069620",24.85,7.70,0,297.26,337.24,1.8,0.0,0.000,688557.0,688557.0,4597,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1494119743,1946932.00
05/06/2017 21:15,2,0.082,ALERT,213.51,300.27,59.949,1494119704,"201051344000458","219011344069620",27.14,9.30,0,299.37,334.84,2.3,0.3,0.000,696519.9,696519.9,4577,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1494119745,1946933.00
05/06/2017 21:15,2,0.061,ALERT,214.19,300.27,59.965,1494119704,"201051344000853","219011344069620",27.93,8.00,0,299.07,333.93,1.8,0.0,0.000,697063.6,697063.6,4578,0,0,0,L,1122011218,0,122.46,122.68,0100,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1494119747,1946934.00
05/06/2017 21:15,2,0.064,ALERT,213.51,299.07,59.959,1494119704,"201051344000685","219011344069620",23.78,7.70,0,297.57,308.09,1.6,0.0,0.000,689400.5,689400.5,4598,0,0,0,L,1122011218,0,123.14,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494119749,1946935.00
05/06/2017 21:15,2,0.064,ALERT,213.51,298.77,59.959,1494119704,"201051344000917","219011344069620",27.12,9.00,0,296.66,301.77,1.8,0.0,0.000,686067.1,686067.1,4588,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1494119750,1946936.00
05/06/2017 21:15,2,0.061,ALERT,213.51,299.67,59.965,1494119704,"201051344001145","219011344069620",27.71,7.30,0,298.47,313.50,1.7,0.0,0.000,693955.4,693955.4,4577,0,0,0,L,1122011218,0,122.23,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1494119752,1946937.00
05/06/2017 21:15,2,0.078,ALERT,213.51,298.77,59.970,1494119704,"201051344000651","219011344069620",27.45,7.00,0,297.26,328.82,2.2,0.2,0.000,682388.2,682388.2,4598,0,0,0,L,1122011218,0,122.68,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1494119754,1946938.00
05/06/2017 21:15,2,0.000,ALERT,212.38,298.17,59.959,1494119704,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,901625.5,901625.5,4563,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1494119756,1946939.00
05/06/2017 21:15,2,0.000,ALERT,213.29,297.26,59.965,1494119704,"274151322000068","219011344069620",0.00,10.30,0,295.76,397.05,0.0,0.0,0.000,777231.6,777231.6,4727,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,98,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1494119758,1946940.00
05/06/2017 21:15,2,0.068,ALERT,213.06,299.07,59.996,1494119704,"201051344001135","219011344069620",28.07,8.00,0,297.87,336.94,2.0,0.0,0.000,678012.8,678012.8,4589,0,0,0,L,1122011218,0,122.23,122.01,0100,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1494119759,1946941.00
05/06/2017 21:15,2,0.082,ALERT,213.29,300.57,59.970,1494119704,"201051344000594","219011344069620",27.89,9.30,0,299.07,336.64,2.3,0.3,0.000,698619.2,698619.2,4588,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1494119761,1946942.00
05/06/2017 21:15,2,0.066,ALERT,213.51,299.07,59.965,1494119704,"201051344001203","219011344069620",26.90,7.70,0,297.87,324.92,1.9,0.0,0.000,686977.6,686977.6,4601,0,0,0,L,1122011218,0,122.68,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1494119763,1946943.00
05/06/2017 21:15,2,0.000,ALERT,212.61,297.87,59.970,1494119704,"274151322000054","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,919527.2,919527.2,4554,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1494119765,1946944.00
05/06/2017 21:15,2,0.000,ALERT,213.74,299.67,59.981,1494119704,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,683266.9,683266.9,4603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1494119767,1946945.00
05/06/2017 21:15,2,0.098,ALERT,213.29,299.07,59.981,1494119704,"201051344001093","219011344069620",19.66,8.50,0,297.57,301.77,2.4,0.4,0.000,685789.4,685789.4,4593,0,0,0,L,1122011218,0,122.23,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1494119769,1946946.00
05/06/2017 21:15,2,0.000,ALERT,213.51,300.27,59.970,1494119704,"201051344000900","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,704705.5,704705.5,4578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1494119770,1946947.00
05/06/2017 21:15,2,0.000,ALERT,213.74,299.67,59.981,1494119704,"201051344000648","219011344069620",0.00,7.30,0,298.77,338.44,0.0,0.0,0.000,693916.9,693916.9,4580,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1494119772,1946948.00
05/06/2017 21:15,2,0.000,ALERT,213.51,300.57,59.986,1494119704,"201051344000569","219011344069620",0.00,9.00,0,299.67,332.13,0.0,0.0,0.000,707031.7,707031.7,4570,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1494119774,1946949.00
05/06/2017 21:15,2,0.000,ALERT,213.51,300.27,59.991,1494119704,"201051344000983","219011344069620",0.00,8.00,0,299.37,329.13,0.0,0.0,0.000,697483.5,697483.5,4580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1494119776,1946950.00
05/06/2017 21:15,2,0.000,ALERT,213.51,300.27,59.991,1494119704,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,682994.5,682994.5,4589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1494119778,1946951.00
05/06/2017 21:15,2,0.000,ALERT,213.96,300.87,60.034,1494119704,"201051344000576","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,697664.6,697664.6,4574,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1494119779,1946952.00
05/06/2017 21:15,2,0.000,ALERT,212.61,297.57,60.007,1494119704,"274151322000087","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,891900.7,891900.7,4639,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1494119781,1946953.00
05/06/2017 21:30,2,0.000,ALERT,213.06,299.07,59.981,1494120603,"201051344000645","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,696539.7,696539.7,4574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494120605,1946954.00
05/06/2017 21:30,2,0.000,ALERT,211.93,296.36,59.975,1494120603,"274151322000085","219011344069620",0.00,8.50,0,294.86,312.29,0.0,0.0,0.000,916320.4,916320.4,4551,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494120607,1946955.00
05/06/2017 21:30,2,0.000,ALERT,213.29,298.77,59.996,1494120603,"201051344000633","219011344069620",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,682815.5,682815.5,4604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494120609,1946956.00
05/06/2017 21:30,2,0.000,ALERT,212.83,299.07,59.986,1494120603,"201051344000469","219011344069620",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,685818.8,685818.8,4587,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494120611,1946957.00
05/06/2017 21:30,2,0.000,ALERT,211.70,297.87,59.981,1494120603,"201051344000646","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,679620.6,679620.6,4596,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494120613,1946958.00
05/06/2017 21:30,2,0.000,ALERT,211.70,296.66,59.981,1494120603,"274151322000052","219011344069620",0.00,8.50,0,294.86,311.09,0.0,0.0,0.000,950220.5,950220.5,4560,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120614,1946959.00
05/06/2017 21:30,2,0.000,ALERT,212.16,298.17,59.975,1494120603,"201051344000585","219011344069620",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,690891.6,690891.6,4599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1494120616,1946960.00
05/06/2017 21:30,2,0.000,ALERT,211.93,298.17,59.970,1494120603,"201051344001230","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,684140.7,684140.7,4593,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1494120618,1946961.00
05/06/2017 21:30,2,0.000,ALERT,212.61,298.77,60.002,1494120603,"201051344000582","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,673980.5,673980.5,4590,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1494120620,1946962.00
05/06/2017 21:30,2,0.000,ALERT,211.70,297.87,60.007,1494120603,"201051344000955","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,692576.5,692576.5,4600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494120621,1946963.00
05/06/2017 21:30,2,0.000,ALERT,211.70,296.36,59.975,1494120603,"274151322000094","219011344069620",0.00,8.00,0,294.56,311.99,0.0,0.0,0.000,776956.2,776956.2,4707,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120624,1946964.00
05/06/2017 21:30,2,0.000,ALERT,212.61,299.97,59.996,1494120603,"201051344000579","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,703506.3,703506.3,4587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494120626,1946965.00
05/06/2017 21:30,2,0.000,ALERT,211.93,298.47,59.975,1494120603,"201051344000890","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,686447.8,686447.8,4598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494120627,1946966.00
05/06/2017 21:30,2,0.000,ALERT,212.38,297.87,59.996,1494120603,"201051344000438","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,689257.1,689257.1,4590,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1494120629,1946967.00
05/06/2017 21:30,2,0.000,ALERT,212.38,297.26,59.975,1494120603,"201051344000417","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,644010.2,644010.2,4617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494120631,1946968.00
05/06/2017 21:30,2,0.000,ALERT,211.93,297.57,59.996,1494120603,"274151322000083","219011344069620",0.00,8.50,0,295.46,312.89,0.0,0.0,0.000,940624.8,940624.8,4564,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120633,1946969.00
05/06/2017 21:30,2,0.000,ALERT,212.38,297.26,59.965,1494120603,"274151322000076","219011344069620",0.00,8.50,0,294.86,311.69,0.0,0.0,0.000,1002766.6,1002766.6,4559,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120635,1946970.00
05/06/2017 21:30,2,0.000,ALERT,212.38,299.67,59.970,1494120603,"201051344000868","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,684347.8,684347.8,4592,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1494120637,1946971.00
05/06/2017 21:30,2,0.000,ALERT,211.70,298.17,59.949,1494120603,"274151322000095","219011344069620",0.00,8.00,0,296.06,313.20,0.0,0.0,0.000,993084.8,993084.8,4560,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120639,1946972.00
05/06/2017 21:30,2,0.000,ALERT,212.38,299.07,59.975,1494120603,"201051344000988","219011344069620",0.00,7.00,0,294.56,301.77,0.0,0.0,0.000,618824.2,618824.2,4610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1494120640,1946973.00
05/06/2017 21:30,2,0.000,ALERT,211.93,296.96,59.975,1494120603,"201051344001025","219011344069620",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,688557.0,688557.0,4599,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1494120642,1946974.00
05/06/2017 21:30,2,0.000,ALERT,212.61,299.37,59.991,1494120603,"201051344000458","219011344069620",0.00,7.70,0,296.96,302.68,0.0,0.0,0.000,696519.9,696519.9,4579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1494120644,1946975.00
05/06/2017 21:30,2,0.000,ALERT,213.29,299.37,59.938,1494120603,"201051344000853","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,697063.6,697063.6,4580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1494120646,1946976.00
05/06/2017 21:30,2,0.000,ALERT,212.38,298.17,59.975,1494120603,"201051344000685","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,689400.5,689400.5,4600,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494120647,1946977.00
05/06/2017 21:30,2,0.000,ALERT,212.38,297.57,59.981,1494120603,"201051344000917","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,686067.1,686067.1,4590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1494120649,1946978.00
05/06/2017 21:30,2,0.000,ALERT,212.38,298.17,59.975,1494120603,"201051344001145","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,693955.4,693955.4,4579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494120651,1946979.00
05/06/2017 21:30,2,0.000,ALERT,212.16,297.26,59.965,1494120603,"201051344000651","219011344069620",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,682388.2,682388.2,4600,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1494120653,1946980.00
05/06/2017 21:30,2,0.000,ALERT,211.48,297.26,59.965,1494120603,"274151322000088","219011344069620",0.00,8.50,0,295.16,310.79,0.0,0.0,0.000,901625.5,901625.5,4565,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494120655,1946981.00
05/06/2017 21:30,2,0.000,ALERT,212.61,296.36,59.965,1494120603,"274151322000068","219011344069620",0.00,9.30,0,294.56,310.49,0.0,0.0,0.000,777231.6,777231.6,4729,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120656,1946982.00
05/06/2017 21:30,2,0.000,ALERT,211.93,297.87,59.996,1494120603,"201051344001135","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,678012.8,678012.8,4591,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1494120658,1946983.00
05/06/2017 21:30,2,0.000,ALERT,212.38,299.97,59.959,1494120603,"201051344000594","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,698619.2,698619.2,4590,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1494120660,1946984.00
05/06/2017 21:30,2,0.000,ALERT,212.16,297.87,59.959,1494120603,"201051344001203","219011344069620",0.00,6.70,0,295.76,302.37,0.0,0.0,0.000,686977.6,686977.6,4603,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1494120662,1946985.00
05/06/2017 21:30,2,0.000,ALERT,211.70,297.26,59.970,1494120603,"274151322000054","219011344069620",0.00,9.00,0,295.16,311.69,0.0,0.0,0.000,919527.2,919527.2,4556,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120664,1946986.00
05/06/2017 21:30,2,0.000,ALERT,212.83,299.07,59.970,1494120603,"201051344000867","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,683266.9,683266.9,4605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120665,1946987.00
05/06/2017 21:30,2,0.000,ALERT,212.16,298.17,59.991,1494120603,"201051344001093","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,685789.4,685789.4,4595,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1494120667,1946988.00
05/06/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1494120603,"201051344000900","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,704705.5,704705.5,4580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120669,1946989.00
05/06/2017 21:30,2,0.000,ALERT,212.83,298.47,59.965,1494120603,"201051344000648","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,693916.9,693916.9,4582,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120671,1946990.00
05/06/2017 21:30,2,0.000,ALERT,212.61,299.67,59.970,1494120603,"201051344000569","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,707031.7,707031.7,4572,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494120673,1946991.00
05/06/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1494120603,"201051344000983","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,697483.5,697483.5,4582,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494120674,1946992.00
05/06/2017 21:30,2,0.000,ALERT,212.61,299.07,59.959,1494120603,"201051344001158","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,682994.5,682994.5,4591,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120676,1946993.00
05/06/2017 21:30,2,0.000,ALERT,213.06,299.67,59.965,1494120603,"201051344000576","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,697664.6,697664.6,4576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494120678,1946994.00
05/06/2017 21:30,2,0.000,ALERT,211.93,296.36,59.970,1494120603,"274151322000087","219011344069620",0.00,9.70,0,294.26,311.39,0.0,0.0,0.000,891900.7,891900.7,4641,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494120680,1946995.00
05/06/2017 21:45,2,0.000,ALERT,212.61,298.47,59.954,1494121503,"201051344000645","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,696539.7,696539.7,4576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121505,1946996.00
05/06/2017 21:45,2,0.000,ALERT,211.25,296.06,59.907,1494121503,"274151322000085","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,916320.4,916320.4,4553,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121507,1946997.00
05/06/2017 21:45,2,0.000,ALERT,212.61,298.47,59.912,1494121503,"201051344000633","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,682815.5,682815.5,4606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121509,1946998.00
05/06/2017 21:45,2,0.000,ALERT,212.16,298.77,59.965,1494121503,"201051344000469","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,685818.8,685818.8,4589,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121511,1946999.00
05/06/2017 21:45,2,0.000,ALERT,211.48,297.57,59.970,1494121503,"201051344000646","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,679620.6,679620.6,4598,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121512,1947000.00
05/06/2017 21:45,2,0.000,ALERT,211.03,295.76,59.965,1494121503,"274151322000052","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,950220.5,950220.5,4562,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121514,1947001.00
05/06/2017 21:45,2,0.000,ALERT,211.70,297.57,59.981,1494121503,"201051344000585","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,690891.6,690891.6,4601,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121516,1947002.00
05/06/2017 21:45,2,0.000,ALERT,211.70,297.87,59.970,1494121503,"201051344001230","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,684140.7,684140.7,4595,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121518,1947003.00
05/06/2017 21:45,2,0.000,ALERT,212.16,298.47,59.970,1494121503,"201051344000582","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,673980.5,673980.5,4592,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121520,1947004.00
05/06/2017 21:45,2,0.000,ALERT,211.48,297.57,59.970,1494121503,"201051344000955","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,692576.5,692576.5,4602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121521,1947005.00
05/06/2017 21:45,2,0.000,ALERT,211.48,296.06,59.954,1494121503,"274151322000094","219011344069620",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,776956.2,776956.2,4709,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121523,1947006.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.37,59.959,1494121503,"201051344000579","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,703506.3,703506.3,4589,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121525,1947007.00
05/06/2017 21:45,2,0.000,ALERT,211.70,297.87,59.991,1494121503,"201051344000890","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,686447.8,686447.8,4600,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121527,1947008.00
05/06/2017 21:45,2,0.000,ALERT,211.93,297.57,59.965,1494121503,"201051344000438","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,689257.1,689257.1,4592,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121529,1947009.00
05/06/2017 21:45,2,0.000,ALERT,211.93,297.26,59.954,1494121503,"201051344000417","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,644010.2,644010.2,4619,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121530,1947010.00
05/06/2017 21:45,2,0.000,ALERT,211.25,296.96,59.965,1494121503,"274151322000083","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,940624.8,940624.8,4566,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121532,1947011.00
05/06/2017 21:45,2,0.000,ALERT,211.70,296.66,59.954,1494121503,"274151322000076","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,1002766.6,1002766.6,4561,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121534,1947012.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.67,60.007,1494121503,"201051344000868","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,684347.8,684347.8,4594,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121536,1947013.00
05/06/2017 21:45,2,0.000,ALERT,211.25,297.26,59.954,1494121503,"274151322000095","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,993084.8,993084.8,4562,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121537,1947014.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.07,59.959,1494121503,"201051344000988","219011344069620",0.00,6.30,0,294.86,301.17,0.0,0.0,0.000,618824.2,618824.2,4612,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121539,1947015.00
05/06/2017 21:45,2,0.000,ALERT,211.48,296.96,59.954,1494121503,"201051344001025","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,688557.0,688557.0,4601,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121541,1947016.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.07,59.949,1494121503,"201051344000458","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,696519.9,696519.9,4581,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121543,1947017.00
05/06/2017 21:45,2,0.000,ALERT,212.83,299.07,59.986,1494121503,"201051344000853","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,697063.6,697063.6,4582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121545,1947018.00
05/06/2017 21:45,2,0.000,ALERT,211.93,297.57,59.949,1494121503,"201051344000685","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,689400.5,689400.5,4602,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121547,1947019.00
05/06/2017 21:45,2,0.000,ALERT,211.93,297.26,59.965,1494121503,"201051344000917","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,686067.1,686067.1,4592,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121549,1947020.00
05/06/2017 21:45,2,0.000,ALERT,211.93,297.87,59.965,1494121503,"201051344001145","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,693955.4,693955.4,4581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121550,1947021.00
05/06/2017 21:45,2,0.000,ALERT,211.70,296.66,59.954,1494121503,"201051344000651","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,682388.2,682388.2,4602,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121552,1947022.00
05/06/2017 21:45,2,0.000,ALERT,211.03,296.36,59.949,1494121503,"274151322000088","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,901625.5,901625.5,4567,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121554,1947023.00
05/06/2017 21:45,2,0.000,ALERT,211.93,295.46,59.959,1494121503,"274151322000068","219011344069620",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,777231.6,777231.6,4731,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121556,1947024.00
05/06/2017 21:45,2,0.000,ALERT,211.48,297.57,59.965,1494121503,"201051344001135","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,678012.8,678012.8,4593,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121557,1947025.00
05/06/2017 21:45,2,0.000,ALERT,211.93,299.67,59.975,1494121503,"201051344000594","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,698619.2,698619.2,4592,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121559,1947026.00
05/06/2017 21:45,2,0.000,ALERT,211.70,296.96,59.981,1494121503,"201051344001203","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,686977.6,686977.6,4605,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121561,1947027.00
05/06/2017 21:45,2,0.000,ALERT,211.03,296.06,59.959,1494121503,"274151322000054","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,919527.2,919527.2,4558,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121563,1947028.00
05/06/2017 21:45,2,0.000,ALERT,212.38,298.47,59.917,1494121503,"201051344000867","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,683266.9,683266.9,4607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121565,1947029.00
05/06/2017 21:45,2,0.000,ALERT,211.70,297.57,59.965,1494121503,"201051344001093","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,685789.4,685789.4,4597,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121567,1947030.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.07,59.959,1494121503,"201051344000900","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,704705.5,704705.5,4582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121568,1947031.00
05/06/2017 21:45,2,0.000,ALERT,212.38,298.17,59.965,1494121503,"201051344000648","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,693916.9,693916.9,4584,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121570,1947032.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.37,59.928,1494121503,"201051344000569","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,707031.7,707031.7,4574,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494121572,1947033.00
05/06/2017 21:45,2,0.000,ALERT,212.16,299.07,59.970,1494121503,"201051344000983","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,697483.5,697483.5,4584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121574,1947034.00
05/06/2017 21:45,2,0.000,ALERT,212.38,298.77,60.007,1494121503,"201051344001158","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,682994.5,682994.5,4593,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121575,1947035.00
05/06/2017 21:45,2,0.000,ALERT,212.61,299.37,59.965,1494121503,"201051344000576","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,697664.6,697664.6,4578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121577,1947036.00
05/06/2017 21:45,2,0.000,ALERT,211.48,295.46,59.965,1494121503,"274151322000087","219011344069620",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,891900.7,891900.7,4643,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494121579,1947037.00
05/06/2017 22:00,2,0.000,ALERT,212.83,299.07,59.975,1494122403,"201051344000645","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,696539.7,696539.7,4578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122405,1947038.00
05/06/2017 22:00,2,0.000,ALERT,211.48,296.36,59.965,1494122403,"274151322000085","219011344069620",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,916320.4,916320.4,4555,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122407,1947039.00
05/06/2017 22:00,2,0.000,ALERT,213.06,298.77,59.970,1494122403,"201051344000633","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,682815.5,682815.5,4608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122409,1947040.00
05/06/2017 22:00,2,0.000,ALERT,212.38,299.07,59.981,1494122403,"201051344000469","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,685818.8,685818.8,4591,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122411,1947041.00
05/06/2017 22:00,2,0.000,ALERT,211.93,297.87,59.938,1494122403,"201051344000646","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,679620.6,679620.6,4600,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122413,1947042.00
05/06/2017 22:00,2,0.000,ALERT,211.03,297.26,59.970,1494122403,"274151322000052","219011344069620",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,950220.5,950220.5,4564,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122415,1947043.00
05/06/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1494122403,"201051344000585","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,690891.6,690891.6,4603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122416,1947044.00
05/06/2017 22:00,2,0.000,ALERT,212.16,298.47,59.975,1494122403,"201051344001230","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,684140.7,684140.7,4597,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122418,1947045.00
05/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.959,1494122403,"201051344000582","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,673980.5,673980.5,4594,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122420,1947046.00
05/06/2017 22:00,2,0.000,ALERT,211.70,298.17,59.981,1494122403,"201051344000955","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,692576.5,692576.5,4604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122422,1947047.00
05/06/2017 22:00,2,0.000,ALERT,211.48,296.06,59.965,1494122403,"274151322000094","219011344069620",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,776956.2,776956.2,4711,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122424,1947048.00
05/06/2017 22:00,2,0.000,ALERT,212.38,299.67,59.970,1494122403,"201051344000579","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,703506.3,703506.3,4591,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122425,1947049.00
05/06/2017 22:00,2,0.000,ALERT,211.93,298.77,59.975,1494122403,"201051344000890","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,686447.8,686447.8,4602,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122427,1947050.00
05/06/2017 22:00,2,0.000,ALERT,212.38,298.17,59.975,1494122403,"201051344000438","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,689257.1,689257.1,4594,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122429,1947051.00
05/06/2017 22:00,2,0.000,ALERT,212.16,297.57,59.970,1494122403,"201051344000417","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,644010.2,644010.2,4621,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122431,1947052.00
05/06/2017 22:00,2,0.000,ALERT,211.48,297.26,59.965,1494122403,"274151322000083","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,940624.8,940624.8,4568,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122433,1947053.00
05/06/2017 22:00,2,0.000,ALERT,211.93,296.96,60.002,1494122403,"274151322000076","219011344069620",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1002766.6,1002766.6,4563,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122434,1947054.00
05/06/2017 22:00,2,0.000,ALERT,212.16,299.67,59.991,1494122403,"201051344000868","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,684347.8,684347.8,4596,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122436,1947055.00
05/06/2017 22:00,2,0.000,ALERT,211.48,297.26,59.996,1494122403,"274151322000095","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,993084.8,993084.8,4564,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122438,1947056.00
05/06/2017 22:00,2,0.000,ALERT,212.16,299.07,59.970,1494122403,"201051344000988","219011344069620",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,618824.2,618824.2,4614,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122440,1947057.00
05/06/2017 22:00,2,0.000,ALERT,211.93,297.26,59.970,1494122403,"201051344001025","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,688557.0,688557.0,4603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122442,1947058.00
05/06/2017 22:00,2,0.000,ALERT,212.38,299.07,59.975,1494122403,"201051344000458","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,696519.9,696519.9,4583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122444,1947059.00
05/06/2017 22:00,2,0.000,ALERT,212.83,299.07,59.965,1494122403,"201051344000853","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,697063.6,697063.6,4584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122445,1947060.00
05/06/2017 22:00,2,0.000,ALERT,212.38,298.47,59.975,1494122403,"201051344000685","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,689400.5,689400.5,4604,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122447,1947061.00
05/06/2017 22:00,2,0.000,ALERT,212.38,297.87,59.975,1494122403,"201051344000917","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,686067.1,686067.1,4594,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122449,1947062.00
05/06/2017 22:00,2,0.000,ALERT,212.38,298.47,59.975,1494122403,"201051344001145","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,693955.4,693955.4,4583,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122451,1947063.00
05/06/2017 22:00,2,0.000,ALERT,212.16,297.57,59.970,1494122403,"201051344000651","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,682388.2,682388.2,4604,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122452,1947064.00
05/06/2017 22:00,2,0.000,ALERT,211.03,296.06,59.970,1494122403,"274151322000088","219011344069620",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,901625.5,901625.5,4569,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122454,1947065.00
05/06/2017 22:00,2,0.000,ALERT,211.93,295.76,59.965,1494122403,"274151322000068","219011344069620",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,777231.6,777231.6,4733,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122456,1947066.00
05/06/2017 22:00,2,0.000,ALERT,211.70,298.17,59.970,1494122403,"201051344001135","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,678012.8,678012.8,4595,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122458,1947067.00
05/06/2017 22:00,2,0.000,ALERT,212.16,299.67,59.975,1494122403,"201051344000594","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,698619.2,698619.2,4594,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122460,1947068.00
05/06/2017 22:00,2,0.000,ALERT,212.16,297.87,59.975,1494122403,"201051344001203","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,686977.6,686977.6,4607,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122461,1947069.00
05/06/2017 22:00,2,0.000,ALERT,211.25,296.96,59.959,1494122403,"274151322000054","219011344069620",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,919527.2,919527.2,4560,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122463,1947070.00
05/06/2017 22:00,2,0.000,ALERT,212.83,299.07,59.981,1494122403,"201051344000867","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,683266.9,683266.9,4609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122465,1947071.00
