ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 22:00,2,0.000,ALERT,212.16,298.17,59.965,1494122403,"201051344001093","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,685789.4,685789.4,4599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122467,1947072.00
05/06/2017 22:00,2,0.000,ALERT,212.38,299.37,60.007,1494122403,"201051344000900","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,704705.5,704705.5,4584,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122469,1947073.00
05/06/2017 22:00,2,0.000,ALERT,212.38,298.47,59.928,1494122403,"201051344000648","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,693916.9,693916.9,4586,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122471,1947074.00
05/06/2017 22:00,2,0.000,ALERT,212.61,299.97,59.944,1494122403,"201051344000569","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,707031.7,707031.7,4576,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494122473,1947075.00
05/06/2017 22:00,2,0.000,ALERT,212.61,299.37,59.965,1494122403,"201051344000983","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,697483.5,697483.5,4586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122474,1947076.00
05/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.959,1494122403,"201051344001158","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,682994.5,682994.5,4595,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122476,1947077.00
05/06/2017 22:00,2,0.000,ALERT,212.83,299.67,59.954,1494122403,"201051344000576","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,697664.6,697664.6,4580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122478,1947078.00
05/06/2017 22:00,2,0.000,ALERT,211.48,296.36,59.954,1494122403,"274151322000087","219011344069620",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,891900.7,891900.7,4645,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494122480,1947079.00
05/06/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1494123303,"201051344000645","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,696539.7,696539.7,4580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123305,1947080.00
05/06/2017 22:15,2,0.000,ALERT,211.93,296.36,59.954,1494123303,"274151322000085","219011344069620",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,916320.4,916320.4,4557,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123307,1947081.00
05/06/2017 22:15,2,0.000,ALERT,213.29,298.77,59.949,1494123303,"201051344000633","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,682815.5,682815.5,4610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123309,1947082.00
05/06/2017 22:15,2,0.000,ALERT,212.83,299.07,59.954,1494123303,"201051344000469","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,685818.8,685818.8,4593,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123310,1947083.00
05/06/2017 22:15,2,0.000,ALERT,211.93,298.47,59.959,1494123303,"201051344000646","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,679620.6,679620.6,4602,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123312,1947084.00
05/06/2017 22:15,2,0.000,ALERT,211.48,296.06,59.944,1494123303,"274151322000052","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,950220.5,950220.5,4566,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123314,1947085.00
05/06/2017 22:15,2,0.000,ALERT,212.38,298.77,59.959,1494123303,"201051344000585","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,690891.6,690891.6,4605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123316,1947086.00
05/06/2017 22:15,2,0.000,ALERT,212.16,298.77,59.981,1494123303,"201051344001230","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,684140.7,684140.7,4599,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123318,1947087.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.37,59.959,1494123303,"201051344000582","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,673980.5,673980.5,4596,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123319,1947088.00
05/06/2017 22:15,2,0.000,ALERT,211.70,298.47,59.970,1494123303,"201051344000955","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,692576.5,692576.5,4606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123321,1947089.00
05/06/2017 22:15,2,0.000,ALERT,211.93,295.76,59.959,1494123303,"274151322000094","219011344069620",0.00,5.50,0,294.56,297.87,0.0,0.0,0.000,776956.2,776956.2,4713,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123323,1947090.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.67,59.965,1494123303,"201051344000579","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,703506.3,703506.3,4593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123325,1947091.00
05/06/2017 22:15,2,0.000,ALERT,211.93,298.77,59.965,1494123303,"201051344000890","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,686447.8,686447.8,4604,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123327,1947092.00
05/06/2017 22:15,2,0.000,ALERT,212.38,298.47,60.012,1494123303,"201051344000438","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,689257.1,689257.1,4596,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123328,1947093.00
05/06/2017 22:15,2,0.000,ALERT,212.38,297.87,59.954,1494123303,"201051344000417","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,644010.2,644010.2,4623,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123330,1947094.00
05/06/2017 22:15,2,0.000,ALERT,211.70,296.66,59.954,1494123303,"274151322000083","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,940624.8,940624.8,4570,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123332,1947095.00
05/06/2017 22:15,2,0.000,ALERT,212.38,296.66,59.922,1494123303,"274151322000076","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,1002766.6,1002766.6,4565,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123334,1947096.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.67,59.970,1494123303,"201051344000868","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,684347.8,684347.8,4598,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123336,1947097.00
05/06/2017 22:15,2,0.000,ALERT,211.70,297.26,59.959,1494123303,"274151322000095","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,993084.8,993084.8,4566,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123337,1947098.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.07,59.970,1494123303,"201051344000988","219011344069620",0.00,5.50,0,294.56,301.17,0.0,0.0,0.000,618824.2,618824.2,4616,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123339,1947099.00
05/06/2017 22:15,2,0.000,ALERT,211.93,297.87,59.965,1494123303,"201051344001025","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,688557.0,688557.0,4605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123341,1947100.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.07,59.970,1494123303,"201051344000458","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,696519.9,696519.9,4585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123343,1947101.00
05/06/2017 22:15,2,0.000,ALERT,213.29,299.07,60.002,1494123303,"201051344000853","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,697063.6,697063.6,4586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123345,1947102.00
05/06/2017 22:15,2,0.000,ALERT,212.38,298.77,59.975,1494123303,"201051344000685","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,689400.5,689400.5,4606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123346,1947103.00
05/06/2017 22:15,2,0.000,ALERT,212.38,298.17,59.970,1494123303,"201051344000917","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,686067.1,686067.1,4596,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123348,1947104.00
05/06/2017 22:15,2,0.000,ALERT,212.61,298.77,59.975,1494123303,"201051344001145","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,693955.4,693955.4,4585,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123350,1947105.00
05/06/2017 22:15,2,0.000,ALERT,212.16,297.87,60.007,1494123303,"201051344000651","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,682388.2,682388.2,4606,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123352,1947106.00
05/06/2017 22:15,2,0.000,ALERT,211.48,296.36,59.959,1494123303,"274151322000088","219011344069620",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,901625.5,901625.5,4571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123354,1947107.00
05/06/2017 22:15,2,0.000,ALERT,212.38,295.16,59.965,1494123303,"274151322000068","219011344069620",0.00,6.70,0,294.26,297.57,0.0,0.0,0.000,777231.6,777231.6,4735,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123355,1947108.00
05/06/2017 22:15,2,0.000,ALERT,211.70,298.47,59.965,1494123303,"201051344001135","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,678012.8,678012.8,4597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123357,1947109.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.67,59.965,1494123303,"201051344000594","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,698619.2,698619.2,4596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123359,1947110.00
05/06/2017 22:15,2,0.000,ALERT,212.38,298.17,59.970,1494123303,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,686977.6,686977.6,4609,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123361,1947111.00
05/06/2017 22:15,2,0.000,ALERT,211.48,296.96,59.970,1494123303,"274151322000054","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,919527.2,919527.2,4562,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123362,1947112.00
05/06/2017 22:15,2,0.000,ALERT,213.06,299.07,59.970,1494123303,"201051344000867","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,683266.9,683266.9,4611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123364,1947113.00
05/06/2017 22:15,2,0.000,ALERT,212.16,298.47,59.981,1494123303,"201051344001093","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,685789.4,685789.4,4601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123366,1947114.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.07,59.954,1494123303,"201051344000900","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,704705.5,704705.5,4586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123368,1947115.00
05/06/2017 22:15,2,0.000,ALERT,212.83,298.47,59.933,1494123303,"201051344000648","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,693916.9,693916.9,4588,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123370,1947116.00
05/06/2017 22:15,2,0.000,ALERT,212.83,299.67,59.965,1494123303,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,707031.7,707031.7,4578,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123371,1947117.00
05/06/2017 22:15,2,0.000,ALERT,212.61,299.37,59.959,1494123303,"201051344000983","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,697483.5,697483.5,4588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123373,1947118.00
05/06/2017 22:15,2,0.000,ALERT,212.83,299.07,59.965,1494123303,"201051344001158","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,682994.5,682994.5,4597,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123375,1947119.00
05/06/2017 22:15,2,0.000,ALERT,213.29,299.67,59.954,1494123303,"201051344000576","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,697664.6,697664.6,4582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494123377,1947120.00
05/06/2017 22:15,2,0.000,ALERT,211.93,295.46,59.954,1494123303,"274151322000087","219011344069620",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,891900.7,891900.7,4647,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494123379,1947121.00
05/06/2017 22:30,2,0.000,ALERT,213.29,299.07,59.975,1494124204,"201051344000645","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,696539.7,696539.7,4582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124206,1947122.00
05/06/2017 22:30,2,0.000,ALERT,212.38,297.26,59.959,1494124204,"274151322000085","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,916320.4,916320.4,4559,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124207,1947123.00
05/06/2017 22:30,2,0.000,ALERT,213.51,299.07,59.965,1494124204,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,682815.5,682815.5,4612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124209,1947124.00
05/06/2017 22:30,2,0.000,ALERT,213.06,299.37,59.970,1494124204,"201051344000469","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,685818.8,685818.8,4595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124211,1947125.00
05/06/2017 22:30,2,0.000,ALERT,212.38,298.77,59.970,1494124204,"201051344000646","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,679620.6,679620.6,4604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124213,1947126.00
05/06/2017 22:30,2,0.000,ALERT,211.70,297.26,59.965,1494124204,"274151322000052","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,950220.5,950220.5,4568,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124214,1947127.00
05/06/2017 22:30,2,0.000,ALERT,212.61,298.47,59.981,1494124204,"201051344000585","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,690891.6,690891.6,4607,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124216,1947128.00
05/06/2017 22:30,2,0.000,ALERT,212.61,298.77,60.007,1494124204,"201051344001230","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,684140.7,684140.7,4601,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124218,1947129.00
05/06/2017 22:30,2,0.000,ALERT,213.06,299.67,59.965,1494124204,"201051344000582","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,673980.5,673980.5,4598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124220,1947130.00
05/06/2017 22:30,2,0.000,ALERT,212.16,298.77,59.981,1494124204,"201051344000955","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,692576.5,692576.5,4608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124222,1947131.00
05/06/2017 22:30,2,0.000,ALERT,212.16,296.96,59.970,1494124204,"274151322000094","219011344069620",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,776956.2,776956.2,4715,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124223,1947132.00
05/06/2017 22:30,2,0.000,ALERT,212.83,299.97,59.965,1494124204,"201051344000579","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,703506.3,703506.3,4595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124225,1947133.00
05/06/2017 22:30,2,0.000,ALERT,212.38,299.07,59.991,1494124204,"201051344000890","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,686447.8,686447.8,4606,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124227,1947134.00
05/06/2017 22:30,2,0.000,ALERT,212.83,298.77,59.970,1494124204,"201051344000438","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,689257.1,689257.1,4598,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124229,1947135.00
05/06/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1494124204,"201051344000417","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,644010.2,644010.2,4625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124231,1947136.00
05/06/2017 22:30,2,0.000,ALERT,211.93,297.26,59.981,1494124204,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,940624.8,940624.8,4572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124232,1947137.00
05/06/2017 22:30,2,0.000,ALERT,212.61,297.26,59.949,1494124204,"274151322000076","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,1002766.6,1002766.6,4567,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124234,1947138.00
05/06/2017 22:30,2,0.000,ALERT,212.61,299.97,59.986,1494124204,"201051344000868","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,684347.8,684347.8,4600,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124236,1947139.00
05/06/2017 22:30,2,0.000,ALERT,211.93,298.17,59.944,1494124204,"274151322000095","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,993084.8,993084.8,4568,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124238,1947140.00
05/06/2017 22:30,2,0.000,ALERT,212.61,299.07,59.975,1494124204,"201051344000988","219011344069620",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,618824.2,618824.2,4618,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124240,1947141.00
05/06/2017 22:30,2,0.000,ALERT,212.38,297.87,59.970,1494124204,"201051344001025","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,688557.0,688557.0,4607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124241,1947142.00
05/06/2017 22:30,2,0.000,ALERT,212.83,299.37,59.970,1494124204,"201051344000458","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,696519.9,696519.9,4587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124243,1947143.00
05/06/2017 22:30,2,0.000,ALERT,213.29,299.37,59.975,1494124204,"201051344000853","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,697063.6,697063.6,4588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124245,1947144.00
05/06/2017 22:30,2,0.000,ALERT,212.83,298.77,59.965,1494124204,"201051344000685","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,689400.5,689400.5,4608,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124247,1947145.00
05/06/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1494124204,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,686067.1,686067.1,4598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124249,1947146.00
05/06/2017 22:30,2,0.000,ALERT,212.83,299.07,59.965,1494124204,"201051344001145","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,693955.4,693955.4,4587,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124251,1947147.00
05/06/2017 22:30,2,0.000,ALERT,212.61,297.87,59.965,1494124204,"201051344000651","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,682388.2,682388.2,4608,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124252,1947148.00
05/06/2017 22:30,2,0.000,ALERT,211.70,297.26,59.970,1494124204,"274151322000088","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,901625.5,901625.5,4573,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124254,1947149.00
05/06/2017 22:30,2,0.000,ALERT,212.83,296.66,59.991,1494124204,"274151322000068","219011344069620",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,777231.6,777231.6,4737,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124256,1947150.00
05/06/2017 22:30,2,0.000,ALERT,212.16,298.47,59.965,1494124204,"201051344001135","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,678012.8,678012.8,4599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124258,1947151.00
05/06/2017 22:30,2,0.000,ALERT,212.61,300.27,59.970,1494124204,"201051344000594","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,698619.2,698619.2,4598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124260,1947152.00
05/06/2017 22:30,2,0.000,ALERT,212.61,298.47,59.970,1494124204,"201051344001203","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,686977.6,686977.6,4611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124261,1947153.00
05/06/2017 22:30,2,0.000,ALERT,211.93,296.96,59.959,1494124204,"274151322000054","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,919527.2,919527.2,4564,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124263,1947154.00
05/06/2017 22:30,2,0.000,ALERT,213.29,299.07,59.975,1494124204,"201051344000867","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,683266.9,683266.9,4613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124265,1947155.00
05/06/2017 22:30,2,0.000,ALERT,212.61,298.77,59.965,1494124204,"201051344001093","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,685789.4,685789.4,4603,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124267,1947156.00
05/06/2017 22:30,2,0.000,ALERT,212.83,299.67,59.965,1494124204,"201051344000900","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,704705.5,704705.5,4588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124269,1947157.00
05/06/2017 22:30,2,0.000,ALERT,213.06,298.77,59.965,1494124204,"201051344000648","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,693916.9,693916.9,4590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494124270,1947158.00
05/06/2017 22:30,2,0.000,ALERT,212.83,299.97,59.986,1494124204,"201051344000569","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,707031.7,707031.7,4580,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124272,1947159.00
05/06/2017 22:30,2,0.000,ALERT,213.06,299.67,59.954,1494124204,"201051344000983","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,697483.5,697483.5,4590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124274,1947160.00
05/06/2017 22:30,2,0.000,ALERT,213.06,299.37,59.928,1494124204,"201051344001158","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,682994.5,682994.5,4599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124276,1947161.00
05/06/2017 22:30,2,0.000,ALERT,213.29,299.97,59.954,1494124204,"201051344000576","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,697664.6,697664.6,4584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124278,1947162.00
05/06/2017 22:30,2,0.000,ALERT,212.16,296.06,59.954,1494124204,"274151322000087","219011344069620",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,891900.7,891900.7,4649,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494124279,1947163.00
05/06/2017 22:45,2,0.000,ALERT,213.51,299.67,59.975,1494125103,"201051344000645","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,696539.7,696539.7,4584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125105,1947164.00
05/06/2017 22:45,2,0.000,ALERT,212.61,297.57,59.970,1494125103,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,916320.4,916320.4,4561,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125107,1947165.00
05/06/2017 22:45,2,0.000,ALERT,213.74,299.67,59.996,1494125103,"201051344000633","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,682815.5,682815.5,4614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125109,1947166.00
05/06/2017 22:45,2,0.000,ALERT,213.29,299.97,60.023,1494125103,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,685818.8,685818.8,4597,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125111,1947167.00
05/06/2017 22:45,2,0.000,ALERT,212.83,299.37,59.970,1494125103,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,679620.6,679620.6,4606,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125112,1947168.00
05/06/2017 22:45,2,0.000,ALERT,212.16,298.47,59.970,1494125103,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,950220.5,950220.5,4570,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125114,1947169.00
05/06/2017 22:45,2,0.000,ALERT,213.06,299.37,59.986,1494125103,"201051344000585","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,690891.6,690891.6,4609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125116,1947170.00
05/06/2017 22:45,2,0.000,ALERT,212.83,299.37,59.975,1494125103,"201051344001230","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,684140.7,684140.7,4603,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125118,1947171.00
05/06/2017 22:45,2,0.000,ALERT,213.29,299.97,59.944,1494125103,"201051344000582","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,673980.5,673980.5,4600,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125120,1947172.00
05/06/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1494125103,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,692576.5,692576.5,4610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125121,1947173.00
05/06/2017 22:45,2,0.000,ALERT,212.38,297.26,59.975,1494125103,"274151322000094","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,776956.2,776956.2,4717,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125123,1947174.00
05/06/2017 22:45,2,0.000,ALERT,213.06,300.57,59.975,1494125103,"201051344000579","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,703506.3,703506.3,4597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125125,1947175.00
05/06/2017 22:45,2,0.000,ALERT,212.83,299.97,59.954,1494125103,"201051344000890","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,686447.8,686447.8,4608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125127,1947176.00
05/06/2017 22:45,2,0.000,ALERT,213.06,299.37,59.981,1494125103,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,689257.1,689257.1,4600,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125128,1947177.00
05/06/2017 22:45,2,0.000,ALERT,213.06,298.77,59.981,1494125103,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,644010.2,644010.2,4627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125130,1947178.00
05/06/2017 22:45,2,0.000,ALERT,212.61,298.17,59.986,1494125103,"274151322000083","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,940624.8,940624.8,4574,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125132,1947179.00
05/06/2017 22:45,2,0.000,ALERT,213.06,297.57,59.975,1494125103,"274151322000076","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1002766.6,1002766.6,4569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125134,1947180.00
05/06/2017 22:45,2,0.000,ALERT,213.06,300.57,59.986,1494125103,"201051344000868","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,684347.8,684347.8,4602,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125136,1947181.00
05/06/2017 22:45,2,0.000,ALERT,212.38,299.07,59.981,1494125103,"274151322000095","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,993084.8,993084.8,4570,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125137,1947182.00
05/06/2017 22:45,2,0.000,ALERT,213.06,299.97,59.975,1494125103,"201051344000988","219011344069620",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,618824.2,618824.2,4620,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125139,1947183.00
05/06/2017 22:45,2,0.000,ALERT,212.83,298.17,59.981,1494125103,"201051344001025","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,688557.0,688557.0,4609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125141,1947184.00
05/06/2017 22:45,2,0.000,ALERT,213.06,300.27,59.986,1494125103,"201051344000458","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,696519.9,696519.9,4589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125143,1947185.00
05/06/2017 22:45,2,0.000,ALERT,213.74,299.97,59.959,1494125103,"201051344000853","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,697063.6,697063.6,4590,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125145,1947186.00
05/06/2017 22:45,2,0.000,ALERT,213.29,299.07,59.981,1494125103,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,689400.5,689400.5,4610,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125146,1947187.00
05/06/2017 22:45,2,0.000,ALERT,213.06,298.47,59.975,1494125103,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,686067.1,686067.1,4600,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125148,1947188.00
05/06/2017 22:45,2,0.000,ALERT,213.06,299.37,59.981,1494125103,"201051344001145","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,693955.4,693955.4,4589,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125150,1947189.00
05/06/2017 22:45,2,0.000,ALERT,212.83,298.47,59.975,1494125103,"201051344000651","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,682388.2,682388.2,4610,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125152,1947190.00
05/06/2017 22:45,2,0.000,ALERT,212.16,298.17,59.965,1494125103,"274151322000088","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,901625.5,901625.5,4575,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125154,1947191.00
05/06/2017 22:45,2,0.000,ALERT,213.06,296.96,59.981,1494125103,"274151322000068","219011344069620",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,777231.6,777231.6,4739,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125155,1947192.00
05/06/2017 22:45,2,0.000,ALERT,212.61,299.07,59.986,1494125103,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,678012.8,678012.8,4601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125157,1947193.00
05/06/2017 22:45,2,0.000,ALERT,212.83,300.57,60.007,1494125103,"201051344000594","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,698619.2,698619.2,4600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125159,1947194.00
05/06/2017 22:45,2,0.000,ALERT,212.83,298.77,59.970,1494125103,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,686977.6,686977.6,4613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125161,1947195.00
05/06/2017 22:45,2,0.000,ALERT,212.38,298.17,59.933,1494125103,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,919527.2,919527.2,4566,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125163,1947196.00
05/06/2017 22:45,2,0.000,ALERT,213.51,299.67,59.965,1494125103,"201051344000867","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,683266.9,683266.9,4615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125165,1947197.00
05/06/2017 22:45,2,0.000,ALERT,212.83,299.07,59.970,1494125103,"201051344001093","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,685789.4,685789.4,4605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125166,1947198.00
05/06/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1494125103,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,704705.5,704705.5,4590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125168,1947199.00
05/06/2017 22:45,2,0.000,ALERT,213.29,299.37,59.959,1494125103,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,693916.9,693916.9,4592,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125170,1947200.00
05/06/2017 22:45,2,0.000,ALERT,213.06,300.27,59.965,1494125103,"201051344000569","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,707031.7,707031.7,4582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494125172,1947201.00
05/06/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1494125103,"201051344000983","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,697483.5,697483.5,4592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125173,1947202.00
05/06/2017 22:45,2,0.000,ALERT,213.29,299.97,59.928,1494125103,"201051344001158","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,682994.5,682994.5,4601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125175,1947203.00
05/06/2017 22:45,2,0.000,ALERT,213.74,300.57,59.981,1494125103,"201051344000576","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,697664.6,697664.6,4586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125177,1947204.00
05/06/2017 22:45,2,0.000,ALERT,212.38,297.26,59.975,1494125103,"274151322000087","219011344069620",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,891900.7,891900.7,4651,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494125179,1947205.00
05/06/2017 23:00,2,0.000,ALERT,213.74,300.27,59.970,1494126004,"201051344000645","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,696539.7,696539.7,4586,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126006,1947206.00
05/06/2017 23:00,2,0.000,ALERT,212.61,298.17,59.965,1494126004,"274151322000085","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,916320.4,916320.4,4563,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126007,1947207.00
05/06/2017 23:00,2,0.000,ALERT,213.96,299.97,59.965,1494126004,"201051344000633","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,682815.5,682815.5,4616,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126009,1947208.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.97,59.965,1494126004,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,685818.8,685818.8,4599,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126011,1947209.00
05/06/2017 23:00,2,0.000,ALERT,213.06,299.97,59.970,1494126004,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,679620.6,679620.6,4608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126013,1947210.00
05/06/2017 23:00,2,0.000,ALERT,212.16,298.77,59.965,1494126004,"274151322000052","219011344069620",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,950220.5,950220.5,4572,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126014,1947211.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.97,59.975,1494126004,"201051344000585","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,690891.6,690891.6,4611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126016,1947212.00
05/06/2017 23:00,2,0.000,ALERT,213.29,300.27,59.970,1494126004,"201051344001230","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,684140.7,684140.7,4605,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126018,1947213.00
05/06/2017 23:00,2,0.000,ALERT,213.74,300.57,59.965,1494126004,"201051344000582","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,673980.5,673980.5,4602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126020,1947214.00
05/06/2017 23:00,2,0.000,ALERT,212.83,299.97,59.965,1494126004,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,692576.5,692576.5,4612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126022,1947215.00
05/06/2017 23:00,2,0.000,ALERT,212.38,297.26,59.944,1494126004,"274151322000094","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,776956.2,776956.2,4719,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126023,1947216.00
