ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2017 23:00,2,0.000,ALERT,213.29,300.57,60.002,1494126004,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,703506.3,703506.3,4599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126025,1947217.00
05/06/2017 23:00,2,0.000,ALERT,213.06,300.27,59.928,1494126004,"201051344000890","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,686447.8,686447.8,4610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126027,1947218.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1494126004,"201051344000438","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,689257.1,689257.1,4602,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126029,1947219.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.07,59.970,1494126004,"201051344000417","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,644010.2,644010.2,4629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126031,1947220.00
05/06/2017 23:00,2,0.000,ALERT,212.61,299.07,59.965,1494126004,"274151322000083","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,940624.8,940624.8,4576,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126033,1947221.00
05/06/2017 23:00,2,0.000,ALERT,213.06,298.17,60.002,1494126004,"274151322000076","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1002766.6,1002766.6,4571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126034,1947222.00
05/06/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1494126004,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,684347.8,684347.8,4604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126036,1947223.00
05/06/2017 23:00,2,0.000,ALERT,212.61,299.07,60.007,1494126004,"274151322000095","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,993084.8,993084.8,4572,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126038,1947224.00
05/06/2017 23:00,2,0.000,ALERT,213.06,299.97,59.970,1494126004,"201051344000988","219011344069620",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,618824.2,618824.2,4622,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126040,1947225.00
05/06/2017 23:00,2,0.000,ALERT,213.06,298.77,59.970,1494126004,"201051344001025","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,688557.0,688557.0,4611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126042,1947226.00
05/06/2017 23:00,2,0.000,ALERT,213.06,300.27,59.970,1494126004,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,696519.9,696519.9,4591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126043,1947227.00
05/06/2017 23:00,2,0.000,ALERT,213.74,299.97,59.975,1494126004,"201051344000853","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,697063.6,697063.6,4592,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126045,1947228.00
05/06/2017 23:00,2,0.000,ALERT,213.51,299.97,59.965,1494126004,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,689400.5,689400.5,4612,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126047,1947229.00
05/06/2017 23:00,2,0.000,ALERT,213.51,299.37,59.965,1494126004,"201051344000917","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,686067.1,686067.1,4602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126049,1947230.00
05/06/2017 23:00,2,0.000,ALERT,213.51,299.97,59.965,1494126004,"201051344001145","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,693955.4,693955.4,4591,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126051,1947231.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.07,59.975,1494126004,"201051344000651","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,682388.2,682388.2,4612,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126052,1947232.00
05/06/2017 23:00,2,0.000,ALERT,212.16,297.87,59.965,1494126004,"274151322000088","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,901625.5,901625.5,4577,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126054,1947233.00
05/06/2017 23:00,2,0.000,ALERT,212.83,297.26,59.954,1494126004,"274151322000068","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,777231.6,777231.6,4741,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126056,1947234.00
05/06/2017 23:00,2,0.000,ALERT,212.83,299.67,59.959,1494126004,"201051344001135","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,678012.8,678012.8,4603,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126058,1947235.00
05/06/2017 23:00,2,0.000,ALERT,212.83,300.57,59.965,1494126004,"201051344000594","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,698619.2,698619.2,4602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126060,1947236.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.37,59.965,1494126004,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,686977.6,686977.6,4615,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126061,1947237.00
05/06/2017 23:00,2,0.000,ALERT,212.38,298.47,59.965,1494126004,"274151322000054","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,919527.2,919527.2,4568,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126063,1947238.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.37,59.954,1494126004,"201051344000867","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,683266.9,683266.9,4617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126065,1947239.00
05/06/2017 23:00,2,0.000,ALERT,213.06,299.67,59.965,1494126004,"201051344001093","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,685789.4,685789.4,4607,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126067,1947240.00
05/06/2017 23:00,2,0.000,ALERT,213.06,299.97,59.959,1494126004,"201051344000900","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,704705.5,704705.5,4592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126069,1947241.00
05/06/2017 23:00,2,0.000,ALERT,213.29,299.07,60.007,1494126004,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,693916.9,693916.9,4594,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126071,1947242.00
05/06/2017 23:00,2,0.000,ALERT,213.06,300.27,59.928,1494126004,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,707031.7,707031.7,4584,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126072,1947243.00
05/06/2017 23:00,2,0.000,ALERT,213.06,299.97,59.922,1494126004,"201051344000983","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,697483.5,697483.5,4594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126074,1947244.00
05/06/2017 23:00,2,0.000,ALERT,213.06,299.37,60.002,1494126004,"201051344001158","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,682994.5,682994.5,4603,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126076,1947245.00
05/06/2017 23:00,2,0.000,ALERT,213.51,299.97,60.018,1494126004,"201051344000576","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,697664.6,697664.6,4588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126078,1947246.00
05/06/2017 23:00,2,0.000,ALERT,212.38,297.57,59.959,1494126004,"274151322000087","219011344069620",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,891900.7,891900.7,4653,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126079,1947247.00
05/06/2017 23:15,2,0.000,ALERT,213.29,299.37,60.012,1494126903,"201051344000645","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,696539.7,696539.7,4588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126905,1947248.00
05/06/2017 23:15,2,0.000,ALERT,212.16,297.26,59.965,1494126903,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,916320.4,916320.4,4565,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126907,1947249.00
05/06/2017 23:15,2,0.000,ALERT,213.29,298.77,59.959,1494126903,"201051344000633","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,682815.5,682815.5,4618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126909,1947250.00
05/06/2017 23:15,2,0.000,ALERT,213.06,299.37,59.959,1494126903,"201051344000469","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,685818.8,685818.8,4601,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126910,1947251.00
05/06/2017 23:15,2,0.000,ALERT,212.16,299.07,59.970,1494126903,"201051344000646","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,679620.6,679620.6,4610,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126912,1947252.00
05/06/2017 23:15,2,0.000,ALERT,211.93,296.96,59.954,1494126903,"274151322000052","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,950220.5,950220.5,4574,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126914,1947253.00
05/06/2017 23:15,2,0.000,ALERT,212.61,299.37,59.970,1494126903,"201051344000585","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,690891.6,690891.6,4613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126916,1947254.00
05/06/2017 23:15,2,0.000,ALERT,212.38,299.37,59.959,1494126903,"201051344001230","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,684140.7,684140.7,4607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126918,1947255.00
05/06/2017 23:15,2,0.000,ALERT,213.06,299.97,59.933,1494126903,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,673980.5,673980.5,4604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126919,1947256.00
05/06/2017 23:15,2,0.000,ALERT,212.16,299.07,59.965,1494126903,"201051344000955","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,692576.5,692576.5,4614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126921,1947257.00
05/06/2017 23:15,2,0.000,ALERT,212.16,296.66,59.954,1494126903,"274151322000094","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,776956.2,776956.2,4721,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126923,1947258.00
05/06/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1494126903,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,703506.3,703506.3,4601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126925,1947259.00
05/06/2017 23:15,2,0.000,ALERT,212.38,299.37,59.970,1494126903,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,686447.8,686447.8,4612,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126927,1947260.00
05/06/2017 23:15,2,0.000,ALERT,212.61,299.07,59.975,1494126903,"201051344000438","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,689257.1,689257.1,4604,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126928,1947261.00
05/06/2017 23:15,2,0.000,ALERT,212.61,298.47,59.970,1494126903,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,644010.2,644010.2,4631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126930,1947262.00
05/06/2017 23:15,2,0.000,ALERT,212.38,298.17,59.959,1494126903,"274151322000083","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,940624.8,940624.8,4578,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126932,1947263.00
05/06/2017 23:15,2,0.000,ALERT,212.83,297.26,59.938,1494126903,"274151322000076","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1002766.6,1002766.6,4573,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126934,1947264.00
05/06/2017 23:15,2,0.000,ALERT,212.83,300.27,59.970,1494126903,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,684347.8,684347.8,4606,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126936,1947265.00
05/06/2017 23:15,2,0.000,ALERT,212.16,298.47,59.975,1494126903,"274151322000095","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,993084.8,993084.8,4574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126938,1947266.00
05/06/2017 23:15,2,0.000,ALERT,212.61,299.37,59.986,1494126903,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,618824.2,618824.2,4624,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126939,1947267.00
05/06/2017 23:15,2,0.000,ALERT,212.16,297.87,59.981,1494126903,"201051344001025","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,688557.0,688557.0,4613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126941,1947268.00
05/06/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1494126903,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,696519.9,696519.9,4593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126943,1947269.00
05/06/2017 23:15,2,0.000,ALERT,213.29,299.37,59.981,1494126903,"201051344000853","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,697063.6,697063.6,4594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126945,1947270.00
05/06/2017 23:15,2,0.000,ALERT,212.83,298.77,59.975,1494126903,"201051344000685","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,689400.5,689400.5,4614,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126947,1947271.00
05/06/2017 23:15,2,0.000,ALERT,212.61,298.17,59.965,1494126903,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,686067.1,686067.1,4604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126949,1947272.00
05/06/2017 23:15,2,0.000,ALERT,212.61,299.07,59.991,1494126903,"201051344001145","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,693955.4,693955.4,4593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126950,1947273.00
05/06/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1494126903,"201051344000651","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,682388.2,682388.2,4614,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126952,1947274.00
05/06/2017 23:15,2,0.000,ALERT,211.70,297.57,60.002,1494126903,"274151322000088","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,901625.5,901625.5,4579,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126954,1947275.00
05/06/2017 23:15,2,0.000,ALERT,212.83,296.96,59.954,1494126903,"274151322000068","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,777231.6,777231.6,4743,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126956,1947276.00
05/06/2017 23:15,2,0.000,ALERT,212.16,298.77,59.944,1494126903,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,678012.8,678012.8,4605,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126958,1947277.00
05/06/2017 23:15,2,0.000,ALERT,212.61,300.27,60.007,1494126903,"201051344000594","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,698619.2,698619.2,4604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126959,1947278.00
05/06/2017 23:15,2,0.000,ALERT,212.61,298.77,59.965,1494126903,"201051344001203","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,686977.6,686977.6,4617,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126961,1947279.00
05/06/2017 23:15,2,0.000,ALERT,211.93,297.87,59.954,1494126903,"274151322000054","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,919527.2,919527.2,4570,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126963,1947280.00
05/06/2017 23:15,2,0.000,ALERT,213.06,299.07,59.954,1494126903,"201051344000867","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,683266.9,683266.9,4619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126965,1947281.00
05/06/2017 23:15,2,0.000,ALERT,212.38,298.77,59.970,1494126903,"201051344001093","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,685789.4,685789.4,4609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126966,1947282.00
05/06/2017 23:15,2,0.000,ALERT,212.83,299.67,59.965,1494126903,"201051344000900","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,704705.5,704705.5,4594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126968,1947283.00
05/06/2017 23:15,2,0.000,ALERT,212.83,298.77,59.959,1494126903,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,693916.9,693916.9,4596,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126970,1947284.00
05/06/2017 23:15,2,0.000,ALERT,213.06,300.27,59.965,1494126903,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,707031.7,707031.7,4586,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126972,1947285.00
05/06/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1494126903,"201051344000983","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,697483.5,697483.5,4596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126974,1947286.00
05/06/2017 23:15,2,0.000,ALERT,212.83,299.37,59.959,1494126903,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,682994.5,682994.5,4605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126975,1947287.00
05/06/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1494126903,"201051344000576","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,697664.6,697664.6,4590,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494126977,1947288.00
05/06/2017 23:15,2,0.000,ALERT,212.16,296.66,59.981,1494126903,"274151322000087","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,891900.7,891900.7,4655,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494126979,1947289.00
05/06/2017 23:30,2,0.000,ALERT,213.51,299.67,59.991,1494127803,"201051344000645","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,696539.7,696539.7,4590,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127805,1947290.00
05/06/2017 23:30,2,0.000,ALERT,212.61,297.57,59.965,1494127803,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,916320.4,916320.4,4567,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127807,1947291.00
05/06/2017 23:30,2,0.000,ALERT,213.51,299.37,59.949,1494127803,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,682815.5,682815.5,4620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127809,1947292.00
05/06/2017 23:30,2,0.000,ALERT,213.06,299.67,59.933,1494127803,"201051344000469","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,685818.8,685818.8,4603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127810,1947293.00
05/06/2017 23:30,2,0.000,ALERT,212.38,299.07,60.012,1494127803,"201051344000646","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,679620.6,679620.6,4612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127812,1947294.00
05/06/2017 23:30,2,0.000,ALERT,212.16,298.17,59.965,1494127803,"274151322000052","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,950220.5,950220.5,4576,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127814,1947295.00
05/06/2017 23:30,2,0.000,ALERT,212.38,298.77,59.959,1494127803,"201051344000585","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,690891.6,690891.6,4615,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127816,1947296.00
05/06/2017 23:30,2,0.000,ALERT,212.38,299.07,60.002,1494127803,"201051344001230","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,684140.7,684140.7,4609,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127818,1947297.00
05/06/2017 23:30,2,0.000,ALERT,213.06,299.97,59.965,1494127803,"201051344000582","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,673980.5,673980.5,4606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127819,1947298.00
05/06/2017 23:30,2,0.000,ALERT,211.93,298.77,59.965,1494127803,"201051344000955","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,692576.5,692576.5,4616,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127821,1947299.00
05/06/2017 23:30,2,0.000,ALERT,212.38,297.26,59.965,1494127803,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,776956.2,776956.2,4723,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127823,1947300.00
05/06/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1494127803,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,703506.3,703506.3,4603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127825,1947301.00
05/06/2017 23:30,2,0.000,ALERT,212.16,299.37,59.912,1494127803,"201051344000890","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,686447.8,686447.8,4614,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127826,1947302.00
05/06/2017 23:30,2,0.000,ALERT,212.61,299.07,59.970,1494127803,"201051344000438","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,689257.1,689257.1,4606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127828,1947303.00
05/06/2017 23:30,2,0.000,ALERT,212.61,298.47,59.933,1494127803,"201051344000417","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,644010.2,644010.2,4633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127830,1947304.00
05/06/2017 23:30,2,0.000,ALERT,212.38,297.87,59.965,1494127803,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,940624.8,940624.8,4580,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127832,1947305.00
05/06/2017 23:30,2,0.000,ALERT,212.83,297.87,59.954,1494127803,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1002766.6,1002766.6,4575,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127834,1947306.00
05/06/2017 23:30,2,0.000,ALERT,212.83,300.57,59.975,1494127803,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,684347.8,684347.8,4608,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127835,1947307.00
05/06/2017 23:30,2,0.000,ALERT,212.38,299.07,59.970,1494127803,"274151322000095","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,993084.8,993084.8,4576,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127837,1947308.00
05/06/2017 23:30,2,0.000,ALERT,212.83,299.97,59.970,1494127803,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,618824.2,618824.2,4626,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127839,1947309.00
05/06/2017 23:30,2,0.000,ALERT,212.38,298.47,59.954,1494127803,"201051344001025","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,688557.0,688557.0,4615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127841,1947310.00
05/06/2017 23:30,2,0.000,ALERT,212.83,299.67,59.975,1494127803,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,696519.9,696519.9,4595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127843,1947311.00
05/06/2017 23:30,2,0.000,ALERT,213.51,299.67,59.944,1494127803,"201051344000853","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,697063.6,697063.6,4596,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127845,1947312.00
05/06/2017 23:30,2,0.000,ALERT,212.83,298.77,59.970,1494127803,"201051344000685","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,689400.5,689400.5,4616,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127846,1947313.00
05/06/2017 23:30,2,0.000,ALERT,212.61,298.47,59.975,1494127803,"201051344000917","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,686067.1,686067.1,4606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127848,1947314.00
05/06/2017 23:30,2,0.000,ALERT,212.83,299.37,59.970,1494127803,"201051344001145","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,693955.4,693955.4,4595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127850,1947315.00
05/06/2017 23:30,2,0.000,ALERT,212.61,298.17,59.981,1494127803,"201051344000651","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,682388.2,682388.2,4616,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127852,1947316.00
05/06/2017 23:30,2,0.000,ALERT,212.16,297.26,59.970,1494127803,"274151322000088","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,901625.5,901625.5,4581,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127853,1947317.00
05/06/2017 23:30,2,0.000,ALERT,213.06,297.57,59.965,1494127803,"274151322000068","219011344069620",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,777231.6,777231.6,4745,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127855,1947318.00
05/06/2017 23:30,2,0.000,ALERT,212.16,299.07,59.970,1494127803,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,678012.8,678012.8,4607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127857,1947319.00
05/06/2017 23:30,2,0.000,ALERT,212.61,300.57,59.959,1494127803,"201051344000594","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,698619.2,698619.2,4606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127859,1947320.00
05/06/2017 23:30,2,0.000,ALERT,212.61,298.77,59.970,1494127803,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,686977.6,686977.6,4619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127861,1947321.00
05/06/2017 23:30,2,0.000,ALERT,212.16,298.17,59.965,1494127803,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,919527.2,919527.2,4572,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127862,1947322.00
05/06/2017 23:30,2,0.000,ALERT,213.06,299.37,59.965,1494127803,"201051344000867","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,683266.9,683266.9,4621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127864,1947323.00
05/06/2017 23:30,2,0.000,ALERT,212.61,299.07,59.965,1494127803,"201051344001093","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,685789.4,685789.4,4611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127866,1947324.00
05/06/2017 23:30,2,0.000,ALERT,212.83,299.97,59.970,1494127803,"201051344000900","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,704705.5,704705.5,4596,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127868,1947325.00
05/06/2017 23:30,2,0.000,ALERT,213.06,299.37,59.975,1494127803,"201051344000648","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,693916.9,693916.9,4598,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127870,1947326.00
05/06/2017 23:30,2,0.000,ALERT,213.06,300.57,59.970,1494127803,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,707031.7,707031.7,4588,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127872,1947327.00
05/06/2017 23:30,2,0.000,ALERT,212.83,300.27,59.970,1494127803,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,697483.5,697483.5,4598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127873,1947328.00
05/06/2017 23:30,2,0.000,ALERT,213.06,299.97,59.959,1494127803,"201051344001158","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,682994.5,682994.5,4607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127875,1947329.00
05/06/2017 23:30,2,0.000,ALERT,213.51,300.87,60.012,1494127803,"201051344000576","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,697664.6,697664.6,4592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494127877,1947330.00
05/06/2017 23:30,2,0.000,ALERT,212.61,297.57,59.981,1494127803,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,891900.7,891900.7,4657,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494127879,1947331.00
05/06/2017 23:45,2,0.000,ALERT,213.06,299.67,59.954,1494128704,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,696539.7,696539.7,4592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128706,1947332.00
05/06/2017 23:45,2,0.000,ALERT,212.61,298.47,59.954,1494128704,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,916320.4,916320.4,4569,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128707,1947333.00
05/06/2017 23:45,2,0.000,ALERT,213.29,299.37,59.954,1494128704,"201051344000633","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,682815.5,682815.5,4622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128709,1947334.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.67,59.944,1494128704,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,685818.8,685818.8,4605,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128711,1947335.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.37,59.954,1494128704,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,679620.6,679620.6,4614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128713,1947336.00
05/06/2017 23:45,2,0.000,ALERT,212.16,299.37,59.981,1494128704,"274151322000052","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,950220.5,950220.5,4578,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128715,1947337.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.37,59.949,1494128704,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,690891.6,690891.6,4617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128716,1947338.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1494128704,"201051344001230","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,684140.7,684140.7,4611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128718,1947339.00
05/06/2017 23:45,2,0.000,ALERT,213.29,300.27,59.954,1494128704,"201051344000582","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,673980.5,673980.5,4608,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128720,1947340.00
05/06/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1494128704,"201051344000955","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,692576.5,692576.5,4618,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128722,1947341.00
05/06/2017 23:45,2,0.000,ALERT,212.61,298.17,59.970,1494128704,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,776956.2,776956.2,4725,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128724,1947342.00
05/06/2017 23:45,2,0.000,ALERT,212.83,300.57,59.954,1494128704,"201051344000579","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,703506.3,703506.3,4605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128725,1947343.00
05/06/2017 23:45,2,0.000,ALERT,212.38,299.97,59.954,1494128704,"201051344000890","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,686447.8,686447.8,4616,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128727,1947344.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.37,59.954,1494128704,"201051344000438","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,689257.1,689257.1,4608,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128729,1947345.00
05/06/2017 23:45,2,0.000,ALERT,212.83,298.77,59.954,1494128704,"201051344000417","219011344069620",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,644010.2,644010.2,4635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128731,1947346.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.07,59.959,1494128704,"274151322000083","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,940624.8,940624.8,4582,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128732,1947347.00
05/06/2017 23:45,2,0.000,ALERT,213.06,298.77,59.944,1494128704,"274151322000076","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1002766.6,1002766.6,4577,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128734,1947348.00
05/06/2017 23:45,2,0.000,ALERT,212.83,300.57,59.938,1494128704,"201051344000868","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,684347.8,684347.8,4610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128736,1947349.00
05/06/2017 23:45,2,0.000,ALERT,212.38,299.37,59.938,1494128704,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,993084.8,993084.8,4578,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128738,1947350.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.97,59.954,1494128704,"201051344000988","219011344069620",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,618824.2,618824.2,4628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128740,1947351.00
05/06/2017 23:45,2,0.000,ALERT,212.61,298.47,59.944,1494128704,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,688557.0,688557.0,4617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128742,1947352.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1494128704,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,696519.9,696519.9,4597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128743,1947353.00
05/06/2017 23:45,2,0.000,ALERT,213.29,299.67,59.944,1494128704,"201051344000853","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,697063.6,697063.6,4598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128745,1947354.00
05/06/2017 23:45,2,0.000,ALERT,213.06,299.37,59.949,1494128704,"201051344000685","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,689400.5,689400.5,4618,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128747,1947355.00
05/06/2017 23:45,2,0.000,ALERT,213.06,298.77,59.954,1494128704,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,686067.1,686067.1,4608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128749,1947356.00
05/06/2017 23:45,2,0.000,ALERT,213.06,299.67,59.954,1494128704,"201051344001145","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,693955.4,693955.4,4597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128750,1947357.00
05/06/2017 23:45,2,0.000,ALERT,212.83,298.47,59.949,1494128704,"201051344000651","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,682388.2,682388.2,4618,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128752,1947358.00
05/06/2017 23:45,2,0.000,ALERT,212.16,298.17,59.933,1494128704,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,901625.5,901625.5,4583,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128754,1947359.00
05/06/2017 23:45,2,0.000,ALERT,213.06,298.17,59.954,1494128704,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,777231.6,777231.6,4747,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128756,1947360.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.37,59.944,1494128704,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,678012.8,678012.8,4609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128758,1947361.00
05/06/2017 23:45,2,0.000,ALERT,212.38,300.57,59.959,1494128704,"201051344000594","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,698619.2,698619.2,4608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128759,1947362.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.07,59.954,1494128704,"201051344001203","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,686977.6,686977.6,4621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128761,1947363.00
05/06/2017 23:45,2,0.000,ALERT,212.38,298.77,59.917,1494128704,"274151322000054","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,919527.2,919527.2,4574,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128763,1947364.00
05/06/2017 23:45,2,0.000,ALERT,213.06,299.37,59.954,1494128704,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,683266.9,683266.9,4623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128765,1947365.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.37,59.912,1494128704,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,685789.4,685789.4,4613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128767,1947366.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.97,59.917,1494128704,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,704705.5,704705.5,4598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128768,1947367.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.07,59.965,1494128704,"201051344000648","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,693916.9,693916.9,4600,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128770,1947368.00
05/06/2017 23:45,2,0.000,ALERT,212.83,300.27,59.965,1494128704,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,707031.7,707031.7,4590,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128772,1947369.00
05/06/2017 23:45,2,0.000,ALERT,212.61,299.97,59.991,1494128704,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,697483.5,697483.5,4600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494128774,1947370.00
05/06/2017 23:45,2,0.000,ALERT,212.83,299.67,59.986,1494128704,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,682994.5,682994.5,4609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128776,1947371.00
05/06/2017 23:45,2,0.000,ALERT,213.29,300.57,59.954,1494128704,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,697664.6,697664.6,4594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128778,1947372.00
05/06/2017 23:45,2,0.000,ALERT,212.38,298.47,59.991,1494128704,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,891900.7,891900.7,4659,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494128780,1947373.00
